Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,14,15,856.0,69.0,2.4,16.9,484.0,582.91,466.09
2018,2,1,14,30,835.0,68.0,2.2,16.8,453.0,561.97,449.92
2018,2,1,14,45,786.5,71.5,2.05,16.65,413.0,530.88,425.8
2018,2,1,15,0,738.0,75.0,1.9,16.5,373.0,496.26,398.74
2018,2,1,15,15,745.0,66.0,1.9,16.5,341.0,476.63,383.48
2018,2,1,15,30,752.0,57.0,1.9,16.5,309.0,454.26,365.35
2018,2,1,15,45,682.0,57.5,1.45,15.3,263.0,402.96,323.95
2018,2,1,16,0,612.0,58.0,1.0,14.1,217.0,355.53,284.58
2018,2,1,16,15,562.0,50.0,1.1,13.6,174.5,307.49,244.61
2018,2,1,16,30,512.0,42.0,1.2,13.1,132.0,261.25,204.48
2018,2,1,16,45,446.0,35.5,1.25,12.55,97.0,213.45,161.68
2018,2,1,17,0,380.0,29.0,1.3,12.0,62.0,169.56,114.87
2018,2,1,17,15,218.5,17.0,1.3,11.75,33.5,77.46,0.0
2018,2,1,17,30,57.0,5.0,1.3,11.5,5.0,4.91,0.0
2018,2,1,17,45,28.5,2.5,1.35,11.3,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,2,7,15,154.5,9.5,2.1,6.1,17.5,9.34,0.0
2018,2,2,7,30,309.0,19.0,2.4,6.8,35.0,15.3,0.0
2018,2,2,7,45,347.0,30.0,2.7,7.45,65.0,23.4,14.17
2018,2,2,8,0,385.0,41.0,3.0,8.1,95.0,30.99,22.04
2018,2,2,8,15,469.5,48.0,2.95,8.7,138.0,34.57,25.67
2018,2,2,8,30,554.0,55.0,2.9,9.3,181.0,44.0,28.47
2018,2,2,8,45,593.0,62.0,2.85,9.9,222.0,80.92,44.43
2018,2,2,9,0,632.0,69.0,2.8,10.5,263.0,121.08,71.07
2018,2,2,9,15,543.0,96.5,2.8,11.0,279.5,163.18,109.66
2018,2,2,9,30,454.0,124.0,2.8,11.5,296.0,195.84,141.96
2018,2,2,9,45,635.5,99.0,2.8,11.95,365.0,239.2,173.68
2018,2,2,10,0,817.0,74.0,2.8,12.4,434.0,298.25,220.27
2018,2,2,10,15,820.0,79.0,2.75,12.85,461.5,337.8,256.23
2018,2,2,10,30,823.0,84.0,2.7,13.3,489.0,375.93,290.27
2018,2,2,10,45,771.0,102.5,2.7,13.7,496.5,403.55,315.74
2018,2,2,11,0,719.0,121.0,2.7,14.1,504.0,424.21,334.63
2018,2,2,11,15,630.5,153.0,2.65,14.5,496.5,437.94,346.96
2018,2,2,11,30,542.0,185.0,2.6,14.9,489.0,443.91,352.29
2018,2,2,11,45,562.5,181.5,2.6,15.25,501.5,467.01,370.98
2018,2,2,12,0,583.0,178.0,2.6,15.6,514.0,489.35,388.75
2018,2,2,12,15,660.0,154.5,2.6,15.85,536.0,523.91,416.35
2018,2,2,12,30,737.0,131.0,2.6,16.1,558.0,557.21,442.78
2018,2,2,12,45,819.0,105.0,2.65,16.4,575.0,590.03,468.84
2018,2,2,13,0,901.0,79.0,2.7,16.7,592.0,620.11,492.7
2018,2,2,13,15,856.5,88.5,2.7,16.75,567.0,611.44,486.27
2018,2,2,13,30,812.0,98.0,2.7,16.8,542.0,598.54,476.79
2018,2,2,13,45,835.0,87.5,2.75,16.85,529.0,602.49,480.9
2018,2,2,14,0,858.0,77.0,2.8,16.9,516.0,603.28,482.44
2018,2,2,14,15,846.0,74.0,2.7,16.8,487.5,588.23,471.29
2018,2,2,14,30,834.0,71.0,2.6,16.7,459.0,570.56,458.07
2018,2,2,14,45,808.5,70.0,2.45,16.6,423.5,544.98,438.3
2018,2,2,15,0,783.0,69.0,2.3,16.5,388.0,517.57,416.82
2018,2,2,15,15,760.5,66.0,2.3,16.5,351.0,487.97,393.61
2018,2,2,15,30,738.0,63.0,2.3,16.5,314.0,456.96,368.67
2018,2,2,15,45,681.5,60.5,1.65,15.35,268.0,408.85,329.36
2018,2,2,16,0,625.0,58.0,1.0,14.2,222.0,363.94,291.36
2018,2,2,16,15,568.5,51.5,1.05,13.55,179.5,314.25,250.23
2018,2,2,16,30,512.0,45.0,1.1,12.9,137.0,266.75,209.33
2018,2,2,16,45,421.0,37.5,1.15,12.3,98.5,208.49,158.79
2018,2,2,17,0,330.0,30.0,1.2,11.7,60.0,156.06,108.09
2018,2,2,17,15,193.0,18.0,1.2,11.45,33.0,82.47,0.0
2018,2,2,17,30,56.0,6.0,1.2,11.2,6.0,19.59,0.0
2018,2,2,17,45,28.0,3.0,1.25,11.0,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,3,7,15,154.5,10.5,1.6,6.45,18.5,10.32,0.0
2018,2,3,7,30,309.0,21.0,1.8,7.4,37.0,17.18,0.0
2018,2,3,7,45,444.0,28.0,2.05,8.35,77.5,23.28,14.18
2018,2,3,8,0,579.0,35.0,2.3,9.3,118.0,27.68,19.04
2018,2,3,8,15,648.0,39.5,2.4,9.9,163.5,29.61,21.11
2018,2,3,8,30,717.0,44.0,2.5,10.5,209.0,41.08,23.09
2018,2,3,8,45,758.5,47.5,2.6,11.15,254.0,82.96,39.7
2018,2,3,9,0,800.0,51.0,2.7,11.8,299.0,128.13,69.24
2018,2,3,9,15,828.5,53.5,2.75,12.4,341.0,176.62,107.95
2018,2,3,9,30,857.0,56.0,2.8,13.0,383.0,223.25,148.13
2018,2,3,9,45,876.5,58.0,2.8,13.55,420.5,268.35,188.65
2018,2,3,10,0,896.0,60.0,2.8,14.1,458.0,313.52,229.36
2018,2,3,10,15,909.0,61.0,2.75,14.5,489.0,355.47,267.25
2018,2,3,10,30,922.0,62.0,2.7,14.9,520.0,396.48,303.6
2018,2,3,10,45,930.0,63.0,2.6,15.25,544.0,434.32,336.6
2018,2,3,11,0,938.0,64.0,2.5,15.6,568.0,470.45,367.3
2018,2,3,11,15,944.0,65.0,2.5,15.9,585.5,503.74,395.3
2018,2,3,11,30,950.0,66.0,2.5,16.2,603.0,534.85,420.91
2018,2,3,11,45,953.0,66.0,2.45,16.45,612.5,561.06,442.15
2018,2,3,12,0,956.0,66.0,2.4,16.7,622.0,584.61,460.89
2018,2,3,12,15,956.5,66.5,2.4,16.85,624.0,604.52,476.85
2018,2,3,12,30,957.0,67.0,2.4,17.0,626.0,621.48,490.35
2018,2,3,12,45,954.5,67.5,2.4,17.2,620.0,633.68,499.99
2018,2,3,13,0,952.0,68.0,2.4,17.4,614.0,642.75,507.17
2018,2,3,13,15,947.5,67.0,2.35,17.4,600.0,645.9,510.04
2018,2,3,13,30,943.0,66.0,2.3,17.4,586.0,645.88,510.49
2018,2,3,13,45,935.5,65.0,2.3,17.45,564.5,640.89,507.34
2018,2,3,14,0,928.0,64.0,2.3,17.5,543.0,632.84,501.84
2018,2,3,14,15,917.0,62.5,2.2,17.4,514.5,619.17,491.84
2018,2,3,14,30,906.0,61.0,2.1,17.3,486.0,602.69,479.59
2018,2,3,14,45,890.0,59.0,2.0,17.2,451.5,580.12,462.55
2018,2,3,15,0,874.0,57.0,1.9,17.1,417.0,555.23,443.43
2018,2,3,15,15,850.0,55.0,1.9,17.1,377.0,523.93,419.26
2018,2,3,15,30,826.0,53.0,1.9,17.1,337.0,491.14,393.3
2018,2,3,15,45,791.5,50.0,1.35,16.1,293.0,453.59,362.13
2018,2,3,16,0,757.0,47.0,0.8,15.1,249.0,412.87,327.18
2018,2,3,16,15,703.5,43.0,0.8,14.8,203.5,362.79,285.62
2018,2,3,16,30,650.0,39.0,0.8,14.5,158.0,314.3,243.73
2018,2,3,16,45,558.0,33.0,0.75,14.2,114.5,251.69,189.54
2018,2,3,17,0,466.0,27.0,0.7,13.9,71.0,194.33,134.71
2018,2,3,17,15,291.5,18.0,0.7,13.9,40.5,112.1,0.0
2018,2,3,17,30,117.0,9.0,0.7,13.9,10.0,37.82,0.0
2018,2,3,17,45,58.5,4.5,0.7,13.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,4,7,15,35.0,9.5,1.0,7.75,11.5,9.34,0.0
2018,2,4,7,30,70.0,19.0,1.0,8.4,23.0,16.07,0.0
2018,2,4,7,45,109.0,35.0,0.95,9.05,48.0,28.91,19.13
2018,2,4,8,0,148.0,51.0,0.9,9.7,73.0,41.35,31.23
2018,2,4,8,15,164.5,67.5,1.1,10.1,99.5,53.75,42.8
2018,2,4,8,30,181.0,84.0,1.3,10.5,126.0,69.62,52.28
2018,2,4,8,45,115.0,95.5,1.45,10.9,124.0,89.84,67.62
2018,2,4,9,0,49.0,107.0,1.6,11.3,122.0,102.65,80.27
2018,2,4,9,15,37.5,108.5,1.65,11.7,121.0,106.13,83.46
2018,2,4,9,30,26.0,110.0,1.7,12.1,120.0,108.01,85.35
2018,2,4,9,45,141.5,147.5,1.8,12.5,210.0,169.26,132.32
2018,2,4,10,0,257.0,185.0,1.9,12.9,300.0,240.75,187.96
2018,2,4,10,15,311.5,191.0,2.0,13.3,340.0,276.8,216.74
2018,2,4,10,30,366.0,197.0,2.1,13.7,380.0,316.41,248.64
2018,2,4,10,45,470.0,181.5,2.15,14.15,428.5,358.68,282.21
2018,2,4,11,0,574.0,166.0,2.2,14.6,477.0,407.79,321.33
2018,2,4,11,15,636.0,152.0,2.2,14.9,506.5,444.23,350.79
2018,2,4,11,30,698.0,138.0,2.2,15.2,536.0,481.49,380.7
2018,2,4,11,45,784.0,116.5,2.25,15.5,570.0,525.85,415.99
2018,2,4,12,0,870.0,95.0,2.3,15.8,604.0,570.34,451.04
2018,2,4,12,15,910.0,84.0,2.25,15.85,618.0,599.79,474.23
2018,2,4,12,30,950.0,73.0,2.2,15.9,632.0,627.41,495.84
2018,2,4,12,45,947.0,73.5,2.15,15.95,626.0,639.31,505.15
2018,2,4,13,0,944.0,74.0,2.1,16.0,620.0,648.09,512.1
2018,2,4,13,15,940.0,73.0,2.05,16.0,606.0,651.57,515.16
2018,2,4,13,30,936.0,72.0,2.0,16.0,592.0,651.9,515.83
2018,2,4,13,45,929.0,70.5,2.0,16.05,570.5,646.74,512.58
2018,2,4,14,0,922.0,69.0,2.0,16.1,549.0,638.52,506.99
2018,2,4,14,15,912.0,67.0,1.95,16.1,520.5,624.96,497.15
2018,2,4,14,30,902.0,65.0,1.9,16.1,492.0,608.58,485.06
2018,2,4,14,45,887.5,62.5,1.9,16.15,457.5,586.35,468.55
2018,2,4,15,0,873.0,60.0,1.9,16.2,423.0,561.73,449.9
2018,2,4,15,15,849.0,57.5,1.9,16.2,382.5,529.8,425.28
2018,2,4,15,30,825.0,55.0,1.9,16.2,342.0,496.36,398.84
2018,2,4,15,45,791.0,52.0,1.45,15.1,298.0,458.93,368.29
2018,2,4,16,0,757.0,49.0,1.0,14.0,254.0,418.29,334.06
2018,2,4,16,15,704.0,44.5,1.05,13.45,208.0,367.59,292.24
2018,2,4,16,30,651.0,40.0,1.1,12.9,162.0,318.45,249.89
2018,2,4,16,45,559.5,34.5,1.15,12.35,118.5,256.07,195.74
2018,2,4,17,0,468.0,29.0,1.2,11.8,75.0,198.63,141.36
2018,2,4,17,15,293.0,19.5,1.2,11.75,43.0,115.89,7.88
2018,2,4,17,30,118.0,10.0,1.2,11.7,11.0,39.45,0.0
2018,2,4,17,45,59.0,5.0,1.2,11.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,7,15,149.5,11.0,1.7,6.85,20.0,10.81,0.0
2018,2,5,7,30,299.0,22.0,1.9,7.5,40.0,17.8,2.06
2018,2,5,7,45,427.5,29.5,2.15,8.2,80.5,22.36,13.67
2018,2,5,8,0,556.0,37.0,2.4,8.9,121.0,29.27,20.57
2018,2,5,8,15,625.0,42.5,2.45,9.5,166.5,32.05,23.38
2018,2,5,8,30,694.0,48.0,2.5,10.1,212.0,48.55,26.7
2018,2,5,8,45,737.0,51.5,2.6,10.75,257.0,89.75,44.96
2018,2,5,9,0,780.0,55.0,2.7,11.4,302.0,134.45,75.18
2018,2,5,9,15,799.5,59.0,2.85,12.05,342.0,178.96,111.55
2018,2,5,9,30,819.0,63.0,3.0,12.7,382.0,224.2,151.21
2018,2,5,9,45,732.0,89.0,3.15,13.35,394.5,260.81,188.22
2018,2,5,10,0,645.0,115.0,3.3,14.0,407.0,291.5,219.2
2018,2,5,10,15,633.5,126.5,3.3,14.6,429.5,326.03,250.2
2018,2,5,10,30,622.0,138.0,3.3,15.2,452.0,358.51,278.69
2018,2,5,10,45,503.5,179.0,3.35,15.8,441.0,371.81,292.01
2018,2,5,11,0,385.0,220.0,3.4,16.4,430.0,377.01,297.46
2018,2,5,11,15,343.5,237.0,3.4,16.9,428.5,387.38,306.01
2018,2,5,11,30,302.0,254.0,3.4,17.4,427.0,394.67,311.63
2018,2,5,11,45,402.0,232.0,3.4,17.9,466.5,436.46,344.67
2018,2,5,12,0,502.0,210.0,3.4,18.4,506.0,482.84,380.97
2018,2,5,12,15,593.5,181.0,3.3,18.7,532.0,518.62,409.2
2018,2,5,12,30,685.0,152.0,3.2,19.0,558.0,556.76,439.0
2018,2,5,12,45,797.0,115.5,3.15,19.3,583.5,597.53,470.94
2018,2,5,13,0,909.0,79.0,3.1,19.6,609.0,635.97,500.88
2018,2,5,13,15,919.5,73.5,2.95,19.7,599.0,643.44,506.42
2018,2,5,13,30,930.0,68.0,2.8,19.8,589.0,647.84,509.74
2018,2,5,13,45,916.0,68.5,2.7,19.9,565.5,640.47,504.23
2018,2,5,14,0,902.0,69.0,2.6,20.0,542.0,630.14,496.5
2018,2,5,14,15,903.0,64.5,2.4,19.85,517.0,620.58,489.47
2018,2,5,14,30,904.0,60.0,2.2,19.7,492.0,607.96,479.96
2018,2,5,14,45,888.5,58.5,2.05,19.6,457.5,586.12,463.39
2018,2,5,15,0,873.0,57.0,1.9,19.5,423.0,561.94,444.8
2018,2,5,15,15,849.5,54.5,1.9,19.5,383.0,530.12,420.59
2018,2,5,15,30,826.0,52.0,1.9,19.5,343.0,496.75,394.58
2018,2,5,15,45,792.5,49.5,1.45,18.2,299.5,457.19,363.18
2018,2,5,16,0,759.0,47.0,1.0,16.9,256.0,420.01,332.27
2018,2,5,16,15,706.0,43.0,1.05,16.35,210.0,369.61,291.19
2018,2,5,16,30,653.0,39.0,1.1,15.8,164.0,320.78,249.63
2018,2,5,16,45,564.0,34.0,1.15,15.25,120.5,259.51,196.98
2018,2,5,17,0,475.0,29.0,1.2,14.7,77.0,203.04,144.63
2018,2,5,17,15,300.0,20.0,1.2,14.55,44.5,120.37,26.24
2018,2,5,17,30,125.0,11.0,1.2,14.4,12.0,42.61,0.0
2018,2,5,17,45,62.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,6,6,45,4.5,0.5,3.0,4.9,0.5,0.0,0.0
2018,2,6,7,0,9.0,1.0,3.1,5.1,1.0,0.0,0.0
2018,2,6,7,15,206.0,11.5,3.25,5.8,24.0,11.3,0.0
2018,2,6,7,30,403.0,22.0,3.4,6.5,47.0,19.28,4.53
2018,2,6,7,45,531.0,27.5,3.55,7.15,90.5,22.18,13.67
2018,2,6,8,0,659.0,33.0,3.7,7.8,134.0,25.23,17.06
2018,2,6,8,15,722.0,37.0,3.8,8.5,182.0,29.44,21.13
2018,2,6,8,30,785.0,41.0,3.9,9.2,230.0,49.79,25.0
2018,2,6,8,45,823.5,43.5,4.0,9.9,276.5,94.69,45.51
2018,2,6,9,0,862.0,46.0,4.1,10.6,323.0,142.32,78.42
2018,2,6,9,15,887.0,48.0,4.2,11.25,366.0,189.79,117.57
2018,2,6,9,30,912.0,50.0,4.3,11.9,409.0,238.25,160.45
2018,2,6,9,45,929.0,51.5,4.35,12.55,447.0,284.95,203.22
2018,2,6,10,0,946.0,53.0,4.4,13.2,485.0,331.42,245.78
2018,2,6,10,15,956.5,54.5,4.45,13.75,516.5,375.23,285.83
2018,2,6,10,30,967.0,56.0,4.5,14.3,548.0,417.82,324.03
2018,2,6,10,45,975.5,57.0,4.5,14.8,573.5,457.67,359.12
2018,2,6,11,0,984.0,58.0,4.5,15.3,599.0,495.73,391.85
2018,2,6,11,15,989.5,58.5,4.55,15.6,616.5,529.89,421.14
2018,2,6,11,30,995.0,59.0,4.6,15.9,634.0,561.68,447.91
2018,2,6,11,45,997.0,59.0,4.65,16.25,643.0,588.61,470.28
2018,2,6,12,0,999.0,59.0,4.7,16.6,652.0,612.69,490.0
2018,2,6,12,15,997.5,59.5,4.65,16.75,653.5,632.34,505.98
2018,2,6,12,30,996.0,60.0,4.6,16.9,655.0,648.85,519.26
2018,2,6,12,45,993.0,60.5,4.6,17.1,648.5,661.25,529.28
2018,2,6,13,0,990.0,61.0,4.6,17.3,642.0,670.38,536.67
2018,2,6,13,15,985.5,60.0,4.55,17.3,627.5,673.72,539.82
2018,2,6,13,30,981.0,59.0,4.5,17.3,613.0,673.73,540.38
2018,2,6,13,45,972.5,58.5,4.4,17.3,590.5,668.53,536.67
2018,2,6,14,0,964.0,58.0,4.3,17.3,568.0,660.14,530.46
2018,2,6,14,15,952.5,57.0,4.05,17.15,538.5,646.28,519.95
2018,2,6,14,30,941.0,56.0,3.8,17.0,509.0,629.49,507.14
2018,2,6,14,45,925.0,55.0,3.55,16.8,474.0,607.31,490.07
2018,2,6,15,0,909.0,54.0,3.3,16.6,439.0,582.69,470.81
2018,2,6,15,15,887.0,51.5,3.3,16.6,398.0,550.82,445.91
2018,2,6,15,30,865.0,49.0,3.3,16.6,357.0,517.22,419.03
2018,2,6,15,45,832.0,47.0,2.65,15.25,312.5,477.28,386.87
2018,2,6,16,0,799.0,45.0,2.0,13.9,268.0,436.91,353.06
2018,2,6,16,15,746.5,42.0,1.95,13.0,221.0,389.27,313.11
2018,2,6,16,30,694.0,39.0,1.9,12.1,174.0,340.24,270.4
2018,2,6,16,45,605.5,34.0,1.85,11.2,128.5,277.34,215.24
2018,2,6,17,0,517.0,29.0,1.8,10.3,83.0,219.27,160.79
2018,2,6,17,15,330.0,20.0,1.8,9.95,48.0,128.26,43.93
2018,2,6,17,30,143.0,11.0,1.8,9.6,13.0,47.69,0.0
2018,2,6,17,45,71.5,5.5,1.75,9.3,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,7,6,45,13.5,1.5,1.15,5.6,1.0,0.0,0.0
2018,2,7,7,0,27.0,3.0,1.1,5.8,2.0,0.0,0.0
2018,2,7,7,15,189.5,13.5,1.3,6.7,24.5,13.27,0.0
2018,2,7,7,30,352.0,24.0,1.5,7.6,47.0,19.42,6.02
2018,2,7,7,45,467.0,31.0,1.65,8.45,88.0,25.58,16.68
2018,2,7,8,0,582.0,38.0,1.8,9.3,129.0,29.85,21.14
2018,2,7,8,15,648.0,43.0,1.95,9.85,175.5,32.14,23.48
2018,2,7,8,30,714.0,48.0,2.1,10.4,222.0,53.47,27.79
2018,2,7,8,45,755.5,51.0,2.25,10.95,267.5,95.5,47.87
2018,2,7,9,0,797.0,54.0,2.4,11.5,313.0,140.86,79.51
2018,2,7,9,15,824.5,56.5,2.45,12.2,355.5,189.7,119.6
2018,2,7,9,30,852.0,59.0,2.5,12.9,398.0,236.58,160.46
2018,2,7,9,45,871.5,61.5,2.55,13.6,436.0,282.45,201.63
2018,2,7,10,0,891.0,64.0,2.6,14.3,474.0,328.42,242.73
2018,2,7,10,15,905.0,65.5,2.5,14.75,506.0,371.45,281.02
2018,2,7,10,30,919.0,67.0,2.4,15.2,538.0,413.63,317.71
2018,2,7,10,45,929.0,67.5,2.35,15.7,563.0,452.12,350.62
2018,2,7,11,0,939.0,68.0,2.3,16.2,588.0,489.02,381.34
2018,2,7,11,15,945.0,69.0,2.25,16.5,606.0,522.7,409.02
2018,2,7,11,30,951.0,70.0,2.2,16.8,624.0,554.17,434.29
2018,2,7,11,45,954.5,70.5,2.15,17.1,634.0,581.45,455.79
2018,2,7,12,0,958.0,71.0,2.1,17.4,644.0,606.09,474.82
2018,2,7,12,15,956.0,72.0,2.05,17.55,645.5,625.32,489.7
2018,2,7,12,30,954.0,73.0,2.0,17.7,647.0,641.52,502.06
2018,2,7,12,45,948.5,74.0,2.0,17.9,640.0,652.53,510.59
2018,2,7,13,0,943.0,75.0,2.0,18.1,633.0,660.36,516.68
2018,2,7,13,15,937.5,75.0,2.0,18.15,619.0,663.98,519.94
2018,2,7,13,30,932.0,75.0,2.0,18.2,605.0,664.45,520.84
2018,2,7,13,45,924.0,73.5,2.0,18.25,583.0,658.65,517.16
2018,2,7,14,0,916.0,72.0,2.0,18.3,561.0,649.79,511.2
2018,2,7,14,15,904.5,71.0,1.95,18.15,532.5,636.36,501.85
2018,2,7,14,30,893.0,70.0,1.9,18.0,504.0,620.17,490.32
2018,2,7,14,45,876.0,68.0,1.85,17.85,469.0,597.0,473.42
2018,2,7,15,0,859.0,66.0,1.8,17.7,434.0,571.56,454.52
2018,2,7,15,15,835.0,63.5,1.8,17.7,393.5,542.43,432.33
2018,2,7,15,30,811.0,61.0,1.8,17.7,353.0,508.98,406.34
2018,2,7,15,45,776.5,57.5,1.5,16.4,308.5,467.81,374.34
2018,2,7,16,0,742.0,54.0,1.2,15.1,264.0,426.24,340.86
2018,2,7,16,15,688.5,50.0,1.25,14.1,218.0,375.56,299.91
2018,2,7,16,30,635.0,46.0,1.3,13.1,172.0,326.36,258.29
2018,2,7,16,45,546.0,39.0,1.3,12.15,127.0,262.51,203.44
2018,2,7,17,0,457.0,32.0,1.3,11.2,82.0,207.97,153.4
2018,2,7,17,15,297.5,22.5,1.35,10.85,48.5,126.14,54.3
2018,2,7,17,30,138.0,13.0,1.4,10.5,15.0,48.84,0.0
2018,2,7,17,45,69.0,6.5,1.4,10.2,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,8,6,45,14.5,1.5,1.05,6.25,1.0,0.0,0.0
2018,2,8,7,0,29.0,3.0,1.0,6.4,2.0,0.0,0.0
2018,2,8,7,15,198.5,14.0,1.0,7.15,26.0,13.76,0.0
2018,2,8,7,30,368.0,25.0,1.0,7.9,50.0,20.22,7.7
2018,2,8,7,45,482.0,31.5,1.0,8.65,92.0,25.88,17.04
2018,2,8,8,0,596.0,38.0,1.0,9.4,134.0,29.64,21.01
2018,2,8,8,15,661.5,43.0,0.95,9.9,181.0,31.95,23.36
2018,2,8,8,30,727.0,48.0,0.9,10.4,228.0,56.21,28.54
2018,2,8,8,45,768.0,51.5,0.9,10.9,274.5,99.48,50.15
2018,2,8,9,0,809.0,55.0,0.9,11.4,321.0,146.03,82.99
2018,2,8,9,15,838.5,57.0,0.9,12.1,364.0,195.51,123.39
2018,2,8,9,30,868.0,59.0,0.9,12.8,407.0,243.18,164.43
2018,2,8,9,45,889.5,60.0,0.95,13.45,445.5,289.05,205.06
2018,2,8,10,0,911.0,61.0,1.0,14.1,484.0,335.13,245.62
2018,2,8,10,15,924.0,62.5,1.05,14.6,516.0,378.68,283.82
2018,2,8,10,30,937.0,64.0,1.1,15.1,548.0,421.28,320.36
2018,2,8,10,45,946.5,65.0,1.15,15.55,573.5,460.74,353.65
2018,2,8,11,0,956.0,66.0,1.2,16.0,599.0,498.54,384.78
2018,2,8,11,15,961.5,67.0,1.3,16.35,617.0,532.55,412.72
2018,2,8,11,30,967.0,68.0,1.4,16.7,635.0,564.28,438.34
2018,2,8,11,45,970.5,68.0,1.45,17.05,645.0,591.5,459.82
2018,2,8,12,0,974.0,68.0,1.5,17.4,655.0,616.03,478.9
2018,2,8,12,15,975.0,68.0,1.6,17.55,657.0,636.29,495.25
2018,2,8,12,30,976.0,68.0,1.7,17.7,659.0,653.55,509.19
2018,2,8,12,45,975.0,67.0,1.75,17.85,652.5,665.46,518.79
2018,2,8,13,0,974.0,66.0,1.8,18.0,646.0,674.17,525.98
2018,2,8,13,15,970.0,65.0,1.9,18.05,632.0,677.77,529.91
2018,2,8,13,30,966.0,64.0,2.0,18.1,618.0,678.1,531.41
2018,2,8,13,45,959.5,63.5,2.05,18.15,596.5,674.16,529.4
2018,2,8,14,0,953.0,63.0,2.1,18.2,575.0,667.05,525.0
2018,2,8,14,15,942.5,61.5,2.0,18.05,546.0,653.28,515.15
2018,2,8,14,30,932.0,60.0,1.9,17.9,517.0,636.58,503.04
2018,2,8,14,45,917.0,58.0,1.85,17.8,481.5,613.87,486.47
2018,2,8,15,0,902.0,56.0,1.8,17.7,446.0,588.68,467.75
2018,2,8,15,15,880.0,54.0,1.8,17.7,405.5,557.32,444.05
2018,2,8,15,30,858.0,52.0,1.8,17.7,365.0,524.27,418.44
2018,2,8,15,45,826.5,49.5,1.4,16.5,320.0,484.38,386.86
2018,2,8,16,0,795.0,47.0,1.0,15.3,275.0,443.96,353.63
2018,2,8,16,15,746.5,43.0,1.05,14.75,228.0,396.57,315.02
2018,2,8,16,30,698.0,39.0,1.1,14.2,181.0,347.56,273.4
2018,2,8,16,45,616.5,34.5,1.15,13.6,135.5,287.01,221.19
2018,2,8,17,0,535.0,30.0,1.2,13.0,90.0,230.77,169.76
2018,2,8,17,15,363.5,22.0,1.15,12.85,54.0,144.29,71.38
2018,2,8,17,30,192.0,14.0,1.1,12.7,18.0,64.6,0.0
2018,2,8,17,45,96.0,7.0,1.1,12.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,9,6,45,20.0,2.0,0.7,8.6,1.5,0.0,0.0
2018,2,9,7,0,40.0,4.0,0.8,8.5,3.0,0.0,0.0
2018,2,9,7,15,237.0,13.5,0.9,9.0,28.5,13.27,0.0
2018,2,9,7,30,434.0,23.0,1.0,9.5,54.0,19.66,8.19
2018,2,9,7,45,539.5,28.5,1.15,10.05,97.0,22.6,14.15
2018,2,9,8,0,645.0,34.0,1.3,10.6,140.0,25.64,17.34
2018,2,9,8,15,706.0,38.0,1.3,11.05,187.5,27.32,19.07
2018,2,9,8,30,767.0,42.0,1.3,11.5,235.0,58.07,27.76
2018,2,9,8,45,805.5,45.0,1.35,12.0,282.0,103.03,50.91
2018,2,9,9,0,844.0,48.0,1.4,12.5,329.0,150.79,85.12
2018,2,9,9,15,869.0,50.5,1.45,13.2,372.0,198.3,124.43
2018,2,9,9,30,894.0,53.0,1.5,13.9,415.0,246.86,166.79
2018,2,9,9,45,911.0,55.0,1.55,14.55,453.5,293.62,208.6
2018,2,9,10,0,928.0,57.0,1.6,15.2,492.0,340.2,249.94
2018,2,9,10,15,939.5,58.5,1.7,15.75,524.0,383.97,288.63
2018,2,9,10,30,951.0,60.0,1.8,16.3,556.0,426.63,325.54
2018,2,9,10,45,958.5,62.0,1.95,16.8,581.5,466.75,359.78
2018,2,9,11,0,966.0,64.0,2.1,17.3,607.0,505.06,391.77
2018,2,9,11,15,970.0,64.5,2.2,17.65,624.0,538.2,419.21
2018,2,9,11,30,974.0,65.0,2.3,18.0,641.0,568.95,444.2
2018,2,9,11,45,920.5,83.0,2.4,18.35,634.0,583.3,456.08
2018,2,9,12,0,867.0,101.0,2.5,18.7,627.0,592.5,463.67
2018,2,9,12,15,866.5,101.5,2.55,18.95,628.5,611.04,478.33
2018,2,9,12,30,866.0,102.0,2.6,19.2,630.0,626.85,490.68
2018,2,9,12,45,805.5,119.0,2.65,19.45,606.5,619.84,485.36
2018,2,9,13,0,745.0,136.0,2.7,19.7,583.0,609.53,477.53
2018,2,9,13,15,809.5,113.5,2.65,19.8,589.5,633.1,496.26
2018,2,9,13,30,874.0,91.0,2.6,19.9,596.0,654.53,513.05
2018,2,9,13,45,873.0,88.5,2.5,20.0,577.5,652.46,511.41
2018,2,9,14,0,872.0,86.0,2.4,20.1,559.0,647.42,507.67
2018,2,9,14,15,822.0,90.0,2.25,20.0,517.5,615.95,484.2
2018,2,9,14,30,772.0,94.0,2.1,19.9,476.0,582.57,459.24
2018,2,9,14,45,706.0,100.5,2.0,19.85,431.0,542.62,429.05
2018,2,9,15,0,640.0,107.0,1.9,19.8,386.0,500.98,397.25
2018,2,9,15,15,623.0,99.0,1.9,19.8,350.0,471.4,375.04
2018,2,9,15,30,606.0,91.0,1.9,19.8,314.0,440.49,351.18
2018,2,9,15,45,565.0,84.0,1.5,18.35,272.0,397.22,317.71
2018,2,9,16,0,524.0,77.0,1.1,16.9,230.0,354.41,283.61
2018,2,9,16,15,406.5,74.0,1.15,16.0,180.5,279.91,224.13
2018,2,9,16,30,289.0,71.0,1.2,15.1,131.0,215.26,171.16
2018,2,9,16,45,239.5,56.0,1.25,14.15,97.0,170.22,132.77
2018,2,9,17,0,190.0,41.0,1.3,13.2,63.0,128.45,95.77
2018,2,9,17,15,151.5,27.0,1.35,12.75,39.5,90.39,49.03
2018,2,9,17,30,113.0,13.0,1.4,12.3,16.0,43.1,0.0
2018,2,9,17,45,56.5,6.5,1.4,11.8,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.2,5.75,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.2,5.9,2.0,0.0,0.0
2018,2,10,7,15,192.0,14.0,1.45,6.65,28.0,13.76,0.0
2018,2,10,7,30,370.0,26.0,1.7,7.4,54.0,20.75,9.83
2018,2,10,7,45,506.0,31.0,1.95,8.15,99.0,24.9,16.35
2018,2,10,8,0,642.0,36.0,2.2,8.9,144.0,27.33,19.01
2018,2,10,8,15,703.0,40.5,2.35,9.5,192.0,29.35,21.03
2018,2,10,8,30,764.0,45.0,2.5,10.1,240.0,59.91,28.17
2018,2,10,8,45,802.5,47.5,2.65,10.7,286.5,107.78,54.82
2018,2,10,9,0,841.0,50.0,2.8,11.3,333.0,155.21,89.52
2018,2,10,9,15,866.0,52.0,3.05,12.0,376.0,202.32,129.22
2018,2,10,9,30,891.0,54.0,3.3,12.7,419.0,250.47,172.0
2018,2,10,9,45,830.5,73.5,3.6,13.4,438.0,289.15,210.31
2018,2,10,10,0,770.0,93.0,3.9,14.1,457.0,324.91,245.14
2018,2,10,10,15,619.0,139.5,4.2,14.45,444.5,345.04,267.78
2018,2,10,10,30,468.0,186.0,4.5,14.8,432.0,353.79,279.13
2018,2,10,10,45,549.5,172.5,4.8,15.1,474.0,395.53,313.87
2018,2,10,11,0,631.0,159.0,5.1,15.4,516.0,441.94,352.37
2018,2,10,11,15,668.0,152.5,5.25,15.55,541.0,475.74,380.87
2018,2,10,11,30,705.0,146.0,5.4,15.7,566.0,509.85,409.42
2018,2,10,11,45,649.0,167.5,5.55,15.8,559.0,520.2,418.45
2018,2,10,12,0,593.0,189.0,5.7,15.9,552.0,524.9,422.67
2018,2,10,12,15,606.0,185.5,5.85,15.95,557.0,544.39,439.12
2018,2,10,12,30,619.0,182.0,6.0,16.0,562.0,561.13,453.3
2018,2,10,12,45,669.0,164.0,6.1,16.0,571.5,584.66,473.32
2018,2,10,13,0,719.0,146.0,6.2,16.0,581.0,606.68,492.14
2018,2,10,13,15,741.0,134.5,6.25,15.9,574.0,615.59,500.46
2018,2,10,13,30,763.0,123.0,6.3,15.8,567.0,621.93,506.8
2018,2,10,13,45,681.0,141.5,6.3,15.7,527.0,590.72,482.04
2018,2,10,14,0,599.0,160.0,6.3,15.6,487.0,557.24,455.35
2018,2,10,14,15,501.5,174.0,6.15,15.4,438.5,506.26,414.46
2018,2,10,14,30,404.0,188.0,6.0,15.2,390.0,457.71,375.06
2018,2,10,14,45,575.5,136.5,5.8,14.95,402.0,505.37,416.32
2018,2,10,15,0,747.0,85.0,5.6,14.7,414.0,540.77,446.89
2018,2,10,15,15,820.5,67.5,5.6,14.7,398.5,549.5,454.14
2018,2,10,15,30,894.0,50.0,5.6,14.7,383.0,548.78,453.41
2018,2,10,15,45,864.5,47.5,5.05,13.75,337.0,508.62,420.26
2018,2,10,16,0,835.0,45.0,4.5,12.8,291.0,467.7,385.53
2018,2,10,16,15,784.0,42.0,4.45,12.15,242.0,415.93,341.35
2018,2,10,16,30,733.0,39.0,4.4,11.5,193.0,365.7,296.77
2018,2,10,16,45,596.5,36.5,4.35,10.85,141.0,286.46,227.7
2018,2,10,17,0,460.0,34.0,4.3,10.2,89.0,216.65,165.23
2018,2,10,17,15,306.0,24.0,4.35,9.8,53.5,136.7,81.98
2018,2,10,17,30,152.0,14.0,4.4,9.4,18.0,55.1,0.0
2018,2,10,17,45,76.0,7.0,4.5,9.0,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,6.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,5.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.95,5.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.65,4.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,3.4,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.7,2.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,2.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,1.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,1.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,0.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,11,6,45,40.0,4.0,1.1,1.5,3.0,0.0,0.0
2018,2,11,7,0,80.0,8.0,1.1,1.7,6.0,0.0,0.0
2018,2,11,7,15,275.5,16.5,1.4,2.6,34.5,16.22,0.0
2018,2,11,7,30,471.0,25.0,1.7,3.5,63.0,21.37,11.17
2018,2,11,7,45,574.0,31.5,2.05,4.4,108.5,25.21,16.98
2018,2,11,8,0,677.0,38.0,2.4,5.3,154.0,29.05,20.91
2018,2,11,8,15,688.0,46.5,2.55,6.1,195.5,34.59,26.18
2018,2,11,8,30,699.0,55.0,2.7,6.9,237.0,69.12,36.88
2018,2,11,8,45,594.0,73.0,2.9,7.7,247.5,108.39,64.06
2018,2,11,9,0,489.0,91.0,3.1,8.5,258.0,140.41,93.6
2018,2,11,9,15,282.0,114.5,3.25,9.1,213.5,151.6,112.62
2018,2,11,9,30,75.0,138.0,3.4,9.7,169.0,144.78,115.43
2018,2,11,9,45,49.0,155.0,3.6,10.3,176.0,157.16,126.56
2018,2,11,10,0,23.0,172.0,3.8,10.9,183.0,169.66,137.29
2018,2,11,10,15,77.0,201.5,3.85,10.9,241.5,215.1,173.86
2018,2,11,10,30,131.0,231.0,3.9,10.9,300.0,265.78,214.83
2018,2,11,10,45,76.5,203.5,3.95,10.9,244.5,225.38,182.41
2018,2,11,11,0,22.0,176.0,4.0,10.9,189.0,178.97,144.43
2018,2,11,11,15,18.5,185.0,4.0,10.7,196.0,186.84,150.97
2018,2,11,11,30,15.0,194.0,4.0,10.5,203.0,194.5,157.23
2018,2,11,11,45,18.5,205.0,3.95,10.25,216.5,207.75,168.18
2018,2,11,12,0,22.0,216.0,3.9,10.0,230.0,221.21,179.31
2018,2,11,12,15,82.5,245.0,4.15,9.9,296.5,287.54,234.52
2018,2,11,12,30,143.0,274.0,4.4,9.8,363.0,357.94,292.49
2018,2,11,12,45,193.0,277.0,4.6,9.75,395.5,396.0,324.22
2018,2,11,13,0,243.0,280.0,4.8,9.7,428.0,434.68,356.53
2018,2,11,13,15,144.5,233.5,5.05,9.65,321.0,328.25,270.16
2018,2,11,13,30,46.0,187.0,5.3,9.6,214.0,215.44,176.43
2018,2,11,13,45,158.5,184.5,5.55,9.55,272.5,290.38,241.46
2018,2,11,14,0,271.0,182.0,5.8,9.5,331.0,365.36,305.59
2018,2,11,14,15,244.5,185.5,5.75,9.45,315.0,352.3,294.54
2018,2,11,14,30,218.0,189.0,5.7,9.4,299.0,339.06,283.49
2018,2,11,14,45,517.0,134.0,5.7,9.35,370.5,466.92,393.67
2018,2,11,15,0,816.0,79.0,5.7,9.3,442.0,578.32,487.32
2018,2,11,15,15,814.0,72.0,5.7,9.3,406.5,554.41,467.47
2018,2,11,15,30,812.0,65.0,5.7,9.3,371.0,527.96,445.48
2018,2,11,15,45,779.5,61.5,5.55,8.9,326.5,487.12,411.19
2018,2,11,16,0,747.0,58.0,5.4,8.5,282.0,445.75,375.51
2018,2,11,16,15,699.5,53.0,5.3,8.1,235.0,395.55,331.45
2018,2,11,16,30,652.0,48.0,5.2,7.7,188.0,346.49,286.93
2018,2,11,16,45,571.5,42.0,5.1,7.3,142.5,284.86,230.79
2018,2,11,17,0,491.0,36.0,5.0,6.9,97.0,231.72,180.25
2018,2,11,17,15,327.0,26.0,4.95,6.7,59.0,147.57,94.75
2018,2,11,17,30,163.0,16.0,4.9,6.5,21.0,60.66,0.0
2018,2,11,17,45,81.5,8.0,4.85,6.25,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,5.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,5.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
