Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,30,956.0,75.0,1.6,9.7,643.0,769.58,611.56
2018,3,4,14,45,943.0,73.5,1.6,9.65,605.5,746.14,596.14
2018,3,4,15,0,930.0,72.0,1.6,9.6,568.0,720.02,578.79
2018,3,4,15,15,912.0,69.5,1.6,9.6,524.5,687.0,556.09
2018,3,4,15,30,894.0,67.0,1.6,9.6,481.0,651.94,530.6
2018,3,4,15,45,869.5,64.5,1.6,9.15,433.0,611.15,500.65
2018,3,4,16,0,845.0,62.0,1.6,8.7,385.0,572.7,471.46
2018,3,4,16,15,808.0,58.0,1.45,7.9,333.5,521.27,430.85
2018,3,4,16,30,771.0,54.0,1.3,7.1,282.0,470.18,389.1
2018,3,4,16,45,713.0,50.0,1.15,6.3,230.0,409.75,338.17
2018,3,4,17,0,655.0,46.0,1.0,5.5,178.0,351.93,287.37
2018,3,4,17,15,555.5,39.0,1.05,5.0,129.0,277.45,221.73
2018,3,4,17,30,456.0,32.0,1.1,4.5,80.0,214.83,162.05
2018,3,4,17,45,280.5,21.0,1.15,3.95,45.5,120.6,25.47
2018,3,4,18,0,105.0,10.0,1.2,3.4,11.0,37.68,0.0
2018,3,4,18,15,52.5,5.0,1.2,3.25,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,3,5,6,15,15.0,2.0,1.85,-2.4,1.5,0.0,0.0
2018,3,5,6,30,30.0,4.0,2.1,-1.6,3.0,0.0,0.0
2018,3,5,6,45,207.0,16.0,2.4,-0.85,30.5,15.73,0.0
2018,3,5,7,0,384.0,28.0,2.7,-0.1,58.0,22.59,12.19
2018,3,5,7,15,502.0,35.5,2.75,0.5,105.5,26.66,18.63
2018,3,5,7,30,620.0,43.0,2.8,1.1,153.0,33.58,25.53
2018,3,5,7,45,686.5,48.0,2.9,1.7,205.5,35.49,27.54
2018,3,5,8,0,753.0,53.0,3.0,2.3,258.0,62.13,33.17
2018,3,5,8,15,795.0,56.5,3.0,3.0,310.5,108.95,58.08
2018,3,5,8,30,837.0,60.0,3.0,3.7,363.0,159.68,96.02
2018,3,5,8,45,865.0,62.5,3.05,4.4,412.5,214.34,143.23
2018,3,5,9,0,893.0,65.0,3.1,5.1,462.0,267.04,191.1
2018,3,5,9,15,913.5,67.0,3.05,5.7,507.5,318.72,239.0
2018,3,5,9,30,934.0,69.0,3.0,6.3,553.0,370.94,286.85
2018,3,5,9,45,949.0,70.5,3.0,6.85,593.0,420.94,332.11
2018,3,5,10,0,964.0,72.0,3.0,7.4,633.0,470.47,375.76
2018,3,5,10,15,974.0,72.5,3.0,7.95,665.5,516.06,415.07
2018,3,5,10,30,984.0,73.0,3.0,8.5,698.0,560.27,452.11
2018,3,5,10,45,990.0,73.5,2.95,9.0,723.0,600.74,485.09
2018,3,5,11,0,996.0,74.0,2.9,9.5,748.0,639.11,515.49
2018,3,5,11,15,1001.0,74.5,2.85,9.85,766.0,674.6,543.16
2018,3,5,11,30,1006.0,75.0,2.8,10.2,784.0,707.58,568.26
2018,3,5,11,45,1008.5,75.5,2.75,10.55,794.0,736.25,589.6
2018,3,5,12,0,1011.0,76.0,2.7,10.9,804.0,761.97,607.07
2018,3,5,12,15,1012.0,75.5,2.65,11.1,805.0,782.58,621.04
2018,3,5,12,30,1013.0,75.0,2.6,11.3,806.0,799.96,632.71
2018,3,5,12,45,1012.0,74.5,2.6,11.5,799.0,812.58,641.36
2018,3,5,13,0,1011.0,74.0,2.6,11.7,792.0,821.78,647.7
2018,3,5,13,15,1007.5,72.5,2.6,11.75,776.0,824.62,650.0
2018,3,5,13,30,1004.0,71.0,2.6,11.8,760.0,823.97,649.99
2018,3,5,13,45,997.5,71.0,2.6,11.85,736.5,819.23,647.22
2018,3,5,14,0,991.0,71.0,2.6,11.9,713.0,811.11,642.19
2018,3,5,14,15,982.5,70.0,2.55,11.8,682.5,797.15,633.09
2018,3,5,14,30,974.0,69.0,2.5,11.7,652.0,780.02,621.82
2018,3,5,14,45,962.0,67.0,2.5,11.65,614.0,756.28,606.0
2018,3,5,15,0,950.0,65.0,2.5,11.6,576.0,729.76,588.14
2018,3,5,15,15,932.5,63.5,2.5,11.6,532.5,697.56,565.82
2018,3,5,15,30,915.0,62.0,2.5,11.6,489.0,663.28,541.17
2018,3,5,15,45,892.0,59.5,2.15,11.05,441.0,622.61,509.52
2018,3,5,16,0,869.0,57.0,1.8,10.5,393.0,580.72,476.14
2018,3,5,16,15,834.0,54.0,1.6,9.55,341.5,530.68,436.86
2018,3,5,16,30,799.0,51.0,1.4,8.6,290.0,484.13,398.81
2018,3,5,16,45,744.5,47.0,1.25,7.65,237.5,424.14,348.72
2018,3,5,17,0,690.0,43.0,1.1,6.7,185.0,366.56,298.5
2018,3,5,17,15,586.0,37.5,1.15,6.15,134.5,290.26,231.64
2018,3,5,17,30,482.0,32.0,1.2,5.6,84.0,220.87,167.15
2018,3,5,17,45,293.0,21.0,1.25,5.1,47.5,126.35,41.41
2018,3,5,18,0,104.0,10.0,1.3,4.6,11.0,37.72,0.0
2018,3,5,18,15,52.0,5.0,1.3,4.5,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,1.15,2.35,1.5,0.0,0.0
2018,3,6,6,30,23.0,3.0,1.1,2.9,3.0,0.0,0.0
2018,3,6,6,45,40.0,13.5,1.05,3.5,16.0,13.27,0.0
2018,3,6,7,0,57.0,24.0,1.0,4.1,29.0,20.18,10.74
2018,3,6,7,15,243.0,36.5,1.2,4.75,78.0,27.44,19.1
2018,3,6,7,30,429.0,49.0,1.4,5.4,127.0,35.61,27.0
2018,3,6,7,45,281.0,73.5,1.6,6.05,131.0,53.42,43.52
2018,3,6,8,0,133.0,98.0,1.8,6.7,135.0,87.35,67.53
2018,3,6,8,15,150.5,124.5,1.9,7.3,174.0,119.13,91.61
2018,3,6,8,30,168.0,151.0,2.0,7.9,213.0,153.12,118.66
2018,3,6,8,45,228.5,167.0,2.05,8.45,263.0,185.21,142.96
2018,3,6,9,0,289.0,183.0,2.1,9.0,313.0,227.09,176.24
2018,3,6,9,15,409.0,176.5,2.1,9.55,380.0,269.33,208.78
2018,3,6,9,30,529.0,170.0,2.1,10.1,447.0,325.21,253.49
2018,3,6,9,45,740.0,121.0,2.1,10.65,538.5,386.88,302.43
2018,3,6,10,0,951.0,72.0,2.1,11.2,630.0,469.8,368.84
2018,3,6,10,15,960.5,73.0,2.05,11.65,662.5,515.13,406.58
2018,3,6,10,30,970.0,74.0,2.0,12.1,695.0,559.07,442.23
2018,3,6,10,45,976.5,75.0,1.95,12.55,720.5,599.79,474.32
2018,3,6,11,0,983.0,76.0,1.9,13.0,746.0,638.49,503.92
2018,3,6,11,15,987.0,76.5,1.8,13.35,763.0,672.99,529.44
2018,3,6,11,30,991.0,77.0,1.7,13.7,780.0,704.95,552.35
2018,3,6,11,45,993.5,77.5,1.6,14.1,790.0,733.24,571.74
2018,3,6,12,0,996.0,78.0,1.5,14.5,800.0,758.62,587.41
2018,3,6,12,15,996.0,78.0,1.4,14.8,801.0,778.73,599.42
2018,3,6,12,30,996.0,78.0,1.3,15.1,802.0,795.64,609.13
2018,3,6,12,45,994.5,77.5,1.15,15.4,794.5,807.65,614.79
2018,3,6,13,0,993.0,77.0,1.0,15.7,787.0,816.29,618.05
2018,3,6,13,15,988.5,76.5,0.9,15.85,771.0,819.31,618.56
2018,3,6,13,30,984.0,76.0,0.8,16.0,755.0,818.89,616.89
2018,3,6,13,45,934.0,89.0,0.7,16.1,717.0,795.53,599.98
2018,3,6,14,0,884.0,102.0,0.6,16.2,679.0,769.33,581.54
2018,3,6,14,15,817.0,115.5,0.6,16.2,630.0,732.3,557.54
2018,3,6,14,30,750.0,129.0,0.6,16.2,581.0,692.67,531.32
2018,3,6,14,45,779.5,110.0,0.6,16.2,555.0,681.72,525.63
2018,3,6,15,0,809.0,91.0,0.6,16.2,529.0,668.89,518.0
2018,3,6,15,15,816.5,80.5,0.6,16.2,493.5,646.48,503.35
2018,3,6,15,30,824.0,70.0,0.6,16.2,458.0,620.9,485.95
2018,3,6,15,45,774.0,71.5,0.65,15.85,407.0,570.49,450.45
2018,3,6,16,0,724.0,73.0,0.7,15.5,356.0,520.54,414.37
2018,3,6,16,15,667.0,70.5,0.75,14.6,304.5,465.39,373.78
2018,3,6,16,30,610.0,68.0,0.8,13.7,253.0,410.42,331.64
2018,3,6,16,45,507.0,65.0,0.9,12.8,199.5,335.03,271.68
2018,3,6,17,0,404.0,62.0,1.0,11.9,146.0,264.13,213.16
2018,3,6,17,15,337.5,49.5,1.05,11.15,106.5,207.52,164.16
2018,3,6,17,30,271.0,37.0,1.1,10.4,67.0,156.44,117.6
2018,3,6,17,45,165.5,23.0,1.2,9.6,38.5,89.97,35.91
2018,3,6,18,0,60.0,9.0,1.3,8.8,10.0,25.11,0.0
2018,3,6,18,15,30.0,4.5,1.3,8.45,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,7,6,15,2.5,1.0,0.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,5.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,3,7,6,45,2.5,10.0,0.7,7.0,10.0,9.83,0.0
2018,3,7,7,0,0.0,18.0,0.7,6.9,18.0,17.37,8.74
2018,3,7,7,15,0.0,28.5,0.7,7.3,28.5,27.52,19.05
2018,3,7,7,30,0.0,39.0,0.7,7.7,39.0,37.67,28.68
2018,3,7,7,45,0.5,41.0,0.65,8.15,41.0,39.59,30.65
2018,3,7,8,0,1.0,43.0,0.6,8.6,43.0,41.56,30.71
2018,3,7,8,15,0.5,41.5,0.65,9.05,41.5,40.12,29.38
2018,3,7,8,30,0.0,40.0,0.7,9.5,40.0,38.62,27.98
2018,3,7,8,45,0.5,52.0,0.8,10.0,52.0,50.34,37.87
2018,3,7,9,0,1.0,64.0,0.9,10.5,64.0,62.11,47.67
2018,3,7,9,15,32.5,136.0,1.1,11.4,153.0,136.62,108.89
2018,3,7,9,30,64.0,208.0,1.3,12.3,242.0,212.93,169.85
2018,3,7,9,45,143.0,238.0,1.5,13.2,320.5,271.27,214.83
2018,3,7,10,0,222.0,268.0,1.7,14.1,399.0,339.81,267.72
2018,3,7,10,15,256.0,277.0,1.85,14.75,436.0,373.33,293.56
2018,3,7,10,30,290.0,286.0,2.0,15.4,473.0,411.57,323.02
2018,3,7,10,45,517.5,224.0,2.2,16.05,573.0,491.04,385.58
2018,3,7,11,0,745.0,162.0,2.4,16.7,673.0,584.99,458.49
2018,3,7,11,15,859.0,121.5,2.5,17.0,724.5,642.32,502.84
2018,3,7,11,30,973.0,81.0,2.6,17.3,776.0,702.22,548.9
2018,3,7,11,45,980.0,79.5,2.65,17.55,787.0,731.07,569.97
2018,3,7,12,0,987.0,78.0,2.7,17.8,798.0,757.23,588.02
2018,3,7,12,15,988.0,77.5,2.75,17.95,799.0,777.33,601.99
2018,3,7,12,30,989.0,77.0,2.8,18.1,800.0,794.27,613.83
2018,3,7,12,45,988.0,76.0,2.85,18.25,792.5,805.98,622.09
2018,3,7,13,0,987.0,75.0,2.9,18.4,785.0,814.34,628.15
2018,3,7,13,15,983.5,74.5,2.9,18.4,770.0,817.97,631.09
2018,3,7,13,30,980.0,74.0,2.9,18.4,755.0,818.2,631.81
2018,3,7,13,45,975.0,72.5,2.9,18.4,731.5,812.86,628.76
2018,3,7,14,0,970.0,71.0,2.9,18.4,708.0,804.17,623.53
2018,3,7,14,15,961.5,70.0,2.9,18.15,677.5,790.18,615.24
2018,3,7,14,30,953.0,69.0,2.9,17.9,647.0,773.09,604.84
2018,3,7,14,45,941.5,67.0,2.9,17.7,610.0,749.78,589.87
2018,3,7,15,0,930.0,65.0,2.9,17.5,573.0,723.74,572.9
2018,3,7,15,15,913.0,63.5,2.9,17.5,530.0,692.03,551.22
2018,3,7,15,30,896.0,62.0,2.9,17.5,487.0,658.27,527.7
2018,3,7,15,45,871.5,59.5,2.65,16.4,439.0,616.87,497.76
2018,3,7,16,0,847.0,57.0,2.4,15.3,391.0,574.38,466.12
2018,3,7,16,15,805.5,54.5,2.3,14.25,338.5,525.08,428.44
2018,3,7,16,30,764.0,52.0,2.2,13.2,286.0,472.92,387.14
2018,3,7,16,45,582.0,58.0,2.05,12.15,217.5,365.45,299.7
2018,3,7,17,0,400.0,64.0,1.9,11.1,149.0,266.17,216.99
2018,3,7,17,15,362.0,49.5,2.0,10.45,110.5,219.95,175.73
2018,3,7,17,30,324.0,35.0,2.1,9.8,72.0,174.92,133.08
2018,3,7,17,45,217.0,23.0,2.2,9.15,42.5,107.8,51.5
2018,3,7,18,0,110.0,11.0,2.3,8.5,13.0,40.97,0.0
2018,3,7,18,15,55.0,5.5,2.25,8.4,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.0,1.0,7.55,1.0,0.0,0.0
2018,3,8,6,30,1.0,2.0,1.1,8.0,2.0,1.97,0.0
2018,3,8,6,45,3.0,11.0,1.15,8.5,11.0,10.61,0.0
2018,3,8,7,0,5.0,20.0,1.2,9.0,20.0,19.31,10.53
2018,3,8,7,15,11.5,31.5,1.25,9.3,33.0,30.08,21.19
2018,3,8,7,30,18.0,43.0,1.3,9.6,46.0,40.61,31.1
2018,3,8,7,45,32.0,70.0,1.3,9.95,78.0,63.33,51.82
2018,3,8,8,0,46.0,97.0,1.3,10.3,110.0,88.5,69.43
2018,3,8,8,15,43.0,120.5,1.35,10.7,134.5,111.63,88.31
2018,3,8,8,30,40.0,144.0,1.4,11.1,159.0,134.76,107.38
2018,3,8,8,45,46.5,160.0,1.45,11.5,179.5,153.68,122.48
2018,3,8,9,0,53.0,176.0,1.5,11.9,200.0,173.21,138.07
2018,3,8,9,15,75.5,169.5,1.55,12.2,207.5,178.92,142.02
2018,3,8,9,30,98.0,163.0,1.6,12.5,215.0,183.14,145.16
2018,3,8,9,45,61.0,181.5,1.65,12.75,214.5,193.52,154.09
2018,3,8,10,0,24.0,200.0,1.7,13.0,214.0,197.94,157.58
2018,3,8,10,15,31.5,215.0,1.75,13.3,234.5,217.27,172.73
2018,3,8,10,30,39.0,230.0,1.8,13.6,255.0,237.27,188.3
2018,3,8,10,45,91.5,272.0,1.8,13.9,334.0,307.42,243.53
2018,3,8,11,0,144.0,314.0,1.8,14.2,413.0,380.79,300.04
2018,3,8,11,15,168.5,310.0,1.8,14.55,429.0,399.17,313.83
2018,3,8,11,30,193.0,306.0,1.8,14.9,445.0,418.35,328.51
2018,3,8,11,45,199.0,328.5,1.85,15.25,473.0,451.01,352.73
2018,3,8,12,0,205.0,351.0,1.9,15.6,501.0,483.77,376.67
2018,3,8,12,15,296.0,323.0,1.95,15.8,540.5,530.03,413.06
2018,3,8,12,30,387.0,295.0,2.0,16.0,580.0,576.22,449.1
2018,3,8,12,45,619.5,211.5,2.1,16.2,662.5,677.74,528.47
2018,3,8,13,0,852.0,128.0,2.2,16.4,745.0,774.54,600.94
2018,3,8,13,15,906.0,105.5,2.2,16.4,749.5,796.29,615.84
2018,3,8,13,30,960.0,83.0,2.2,16.4,754.0,817.03,630.79
2018,3,8,13,45,944.0,86.0,2.25,16.4,728.0,808.21,625.52
2018,3,8,14,0,928.0,89.0,2.3,16.4,702.0,796.3,618.45
2018,3,8,14,15,816.5,119.0,2.25,16.2,641.0,742.81,581.45
2018,3,8,14,30,705.0,149.0,2.2,16.0,580.0,687.74,542.05
2018,3,8,14,45,724.5,133.5,2.15,15.8,553.5,676.52,535.75
2018,3,8,15,0,744.0,118.0,2.1,15.6,527.0,661.87,526.45
2018,3,8,15,15,708.0,116.0,2.1,15.6,481.0,621.04,496.55
2018,3,8,15,30,672.0,114.0,2.1,15.6,435.0,579.51,465.8
2018,3,8,15,45,681.0,99.0,1.9,14.95,396.5,551.47,445.63
2018,3,8,16,0,690.0,84.0,1.7,14.3,358.0,520.57,422.51
2018,3,8,16,15,713.0,72.0,1.6,13.55,323.0,498.25,405.72
2018,3,8,16,30,736.0,60.0,1.5,12.8,288.0,470.2,383.29
2018,3,8,16,45,621.5,59.0,1.35,12.05,227.5,388.2,316.41
2018,3,8,17,0,507.0,58.0,1.2,11.3,167.0,311.28,252.11
2018,3,8,17,15,382.0,48.5,1.25,10.75,118.0,228.48,181.9
2018,3,8,17,30,257.0,39.0,1.3,10.2,69.0,155.32,118.3
2018,3,8,17,45,161.0,25.0,1.35,9.6,40.5,93.49,49.34
2018,3,8,18,0,65.0,11.0,1.4,9.0,12.0,28.83,0.0
2018,3,8,18,15,32.5,5.5,1.4,8.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,9,6,15,15.0,3.0,1.25,5.35,3.0,0.0,0.0
2018,3,9,6,30,30.0,6.0,1.4,5.8,6.0,5.9,0.0
2018,3,9,6,45,143.0,21.0,1.55,6.25,33.5,16.67,0.0
2018,3,9,7,0,256.0,36.0,1.7,6.7,61.0,28.01,18.34
2018,3,9,7,15,369.0,44.5,1.95,7.2,104.5,33.79,24.77
2018,3,9,7,30,482.0,53.0,2.2,7.7,148.0,38.24,29.21
2018,3,9,7,45,428.0,73.0,2.4,8.15,175.0,52.49,42.36
2018,3,9,8,0,374.0,93.0,2.6,8.6,202.0,89.12,60.28
2018,3,9,8,15,346.0,119.0,2.65,9.15,234.5,129.38,90.97
2018,3,9,8,30,318.0,145.0,2.7,9.7,267.0,170.82,126.2
2018,3,9,8,45,305.5,168.0,2.75,10.25,297.0,205.89,156.57
2018,3,9,9,0,293.0,191.0,2.8,10.8,327.0,239.71,186.01
2018,3,9,9,15,305.5,208.5,2.7,11.4,362.0,275.17,215.63
2018,3,9,9,30,318.0,226.0,2.6,12.0,397.0,311.54,245.59
2018,3,9,9,45,233.5,243.5,2.5,12.55,374.0,313.48,248.76
2018,3,9,10,0,149.0,261.0,2.4,13.1,351.0,304.41,242.06
2018,3,9,10,15,154.5,278.0,2.3,13.5,375.5,330.71,262.56
2018,3,9,10,30,160.0,295.0,2.2,13.9,400.0,357.32,282.83
2018,3,9,10,45,310.0,284.0,2.1,14.25,496.5,437.44,345.46
2018,3,9,11,0,460.0,273.0,2.0,14.6,593.0,528.29,414.87
2018,3,9,11,15,466.0,278.5,2.05,14.75,609.5,554.67,434.52
2018,3,9,11,30,472.0,284.0,2.1,14.9,626.0,580.19,453.75
2018,3,9,11,45,425.0,304.5,2.2,15.05,615.0,583.3,455.53
2018,3,9,12,0,378.0,325.0,2.3,15.2,604.0,581.75,453.86
2018,3,9,12,15,376.5,325.0,2.3,15.25,603.5,591.01,460.93
2018,3,9,12,30,375.0,325.0,2.3,15.3,603.0,598.98,466.94
2018,3,9,12,45,392.0,316.5,2.25,15.3,604.5,610.91,476.26
2018,3,9,13,0,409.0,308.0,2.2,15.3,606.0,621.7,484.7
2018,3,9,13,15,490.5,272.0,2.2,15.25,622.0,656.83,512.87
2018,3,9,13,30,572.0,236.0,2.2,15.2,638.0,686.27,536.71
2018,3,9,13,45,658.0,195.0,2.2,15.2,643.5,713.65,559.08
2018,3,9,14,0,744.0,154.0,2.2,15.2,649.0,735.32,577.36
2018,3,9,14,15,767.0,138.0,2.15,15.05,628.5,731.52,575.48
2018,3,9,14,30,790.0,122.0,2.1,14.9,608.0,722.25,569.86
2018,3,9,14,45,641.5,156.5,2.05,14.75,536.0,644.28,511.64
2018,3,9,15,0,493.0,191.0,2.0,14.6,464.0,563.89,450.26
2018,3,9,15,15,442.0,186.5,2.0,14.6,417.0,515.63,414.29
2018,3,9,15,30,391.0,182.0,2.0,14.6,370.0,460.77,372.54
2018,3,9,15,45,362.0,166.5,1.8,14.1,327.5,416.57,338.82
2018,3,9,16,0,333.0,151.0,1.6,13.6,285.0,372.86,304.77
2018,3,9,16,15,353.5,128.0,1.5,12.9,253.5,356.85,293.03
2018,3,9,16,30,374.0,105.0,1.4,12.2,222.0,330.77,272.4
2018,3,9,16,45,313.0,91.5,1.35,11.5,177.5,272.52,224.27
2018,3,9,17,0,252.0,78.0,1.3,10.8,133.0,211.39,172.71
2018,3,9,17,15,207.0,60.5,1.3,10.4,98.0,163.73,131.01
2018,3,9,17,30,162.0,43.0,1.3,10.0,63.0,119.45,91.16
2018,3,9,17,45,106.5,27.0,1.35,9.6,37.5,74.24,41.68
2018,3,9,18,0,51.0,11.0,1.4,9.2,12.0,25.1,0.0
2018,3,9,18,15,25.5,5.5,1.4,9.05,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,6.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,6.4,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.95,6.7,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.9,7.0,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,7.3,6.5,6.26,0.02
2018,3,10,7,30,0.0,8.0,0.8,7.6,8.0,7.71,1.42
2018,3,10,7,45,0.0,10.0,0.8,7.85,10.0,9.64,3.24
2018,3,10,8,0,0.0,12.0,0.8,8.1,12.0,11.57,4.54
2018,3,10,8,15,0.0,19.0,0.7,8.35,19.0,18.33,10.46
2018,3,10,8,30,0.0,26.0,0.6,8.6,26.0,25.09,16.31
2018,3,10,8,45,0.0,41.5,0.5,8.8,41.5,40.08,29.23
2018,3,10,9,0,0.0,57.0,0.4,9.0,57.0,55.09,41.98
2018,3,10,9,15,0.0,82.5,0.45,9.35,82.5,79.8,62.71
2018,3,10,9,30,0.0,108.0,0.5,9.7,108.0,104.0,82.63
2018,3,10,9,45,2.0,134.5,0.55,10.0,135.5,129.8,103.57
2018,3,10,10,0,4.0,161.0,0.6,10.3,163.0,155.82,124.4
2018,3,10,10,15,4.0,162.0,0.65,10.5,164.5,157.29,125.19
2018,3,10,10,30,4.0,163.0,0.7,10.7,166.0,158.69,126.06
2018,3,10,10,45,3.0,148.0,0.75,10.9,150.0,144.29,114.15
2018,3,10,11,0,2.0,133.0,0.8,11.1,134.0,129.62,102.07
2018,3,10,11,15,4.0,155.0,0.85,11.2,157.5,152.12,120.29
2018,3,10,11,30,6.0,177.0,0.9,11.3,181.0,174.81,138.41
2018,3,10,11,45,5.0,167.5,0.9,11.4,171.0,165.35,130.58
2018,3,10,12,0,4.0,158.0,0.9,11.5,161.0,155.75,122.79
2018,3,10,12,15,6.0,178.0,0.9,11.55,182.5,176.8,139.74
2018,3,10,12,30,8.0,198.0,0.9,11.6,204.0,198.04,156.63
2018,3,10,12,45,7.0,191.0,0.85,11.65,196.0,190.82,150.73
2018,3,10,13,0,6.0,184.0,0.8,11.7,188.0,183.51,144.91
2018,3,10,13,15,4.5,170.5,0.75,11.65,173.5,169.34,133.66
2018,3,10,13,30,3.0,157.0,0.7,11.6,159.0,155.08,122.33
2018,3,10,13,45,6.0,176.0,0.65,11.6,180.0,176.37,139.7
2018,3,10,14,0,9.0,195.0,0.6,11.6,201.0,197.9,157.02
2018,3,10,14,15,8.5,187.0,0.55,11.55,192.5,189.84,150.69
2018,3,10,14,30,8.0,179.0,0.5,11.5,184.0,181.75,144.49
2018,3,10,14,45,7.0,172.0,0.45,11.45,176.0,174.31,138.8
2018,3,10,15,0,6.0,165.0,0.4,11.4,168.0,166.9,133.13
2018,3,10,15,15,15.5,172.0,0.4,11.4,179.5,181.33,145.48
2018,3,10,15,30,25.0,179.0,0.4,11.4,191.0,195.83,157.75
2018,3,10,15,45,33.0,168.0,0.4,11.1,182.5,196.22,158.79
2018,3,10,16,0,41.0,157.0,0.4,10.8,174.0,190.11,154.57
2018,3,10,16,15,38.0,134.5,0.5,10.45,148.5,163.8,133.63
2018,3,10,16,30,35.0,112.0,0.6,10.1,123.0,137.36,112.1
2018,3,10,16,45,21.5,90.0,0.65,9.7,96.5,106.12,85.81
2018,3,10,17,0,8.0,68.0,0.7,9.3,70.0,72.15,56.69
2018,3,10,17,15,4.5,51.0,0.75,9.05,52.0,53.14,40.0
2018,3,10,17,30,1.0,34.0,0.8,8.8,34.0,34.09,23.06
2018,3,10,17,45,1.5,20.5,0.85,8.55,20.5,20.37,8.63
2018,3,10,18,0,2.0,7.0,0.9,8.3,7.0,7.45,0.0
2018,3,10,18,15,1.0,3.5,0.9,8.2,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,5.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,11,6,15,49.5,5.5,0.65,4.45,6.0,0.0,0.0
2018,3,11,6,30,99.0,11.0,0.7,4.9,12.0,10.81,0.0
2018,3,11,6,45,265.0,22.0,0.75,5.35,46.0,17.81,1.96
2018,3,11,7,0,431.0,33.0,0.8,5.8,80.0,25.5,16.75
2018,3,11,7,15,528.0,40.0,0.7,6.35,128.5,29.01,20.72
2018,3,11,7,30,625.0,47.0,0.6,6.9,177.0,35.55,27.0
2018,3,11,7,45,683.0,52.5,0.55,7.4,229.5,43.25,34.16
2018,3,11,8,0,741.0,58.0,0.5,7.9,282.0,88.53,45.91
2018,3,11,8,15,778.5,62.0,0.4,8.6,334.0,136.0,77.04
2018,3,11,8,30,816.0,66.0,0.3,9.3,386.0,186.9,117.21
2018,3,11,8,45,842.0,68.5,0.25,10.0,434.5,237.17,160.21
2018,3,11,9,0,868.0,71.0,0.2,10.7,483.0,292.91,208.26
2018,3,11,9,15,888.5,72.5,0.3,11.3,528.0,343.58,252.68
2018,3,11,9,30,909.0,74.0,0.4,11.9,573.0,394.81,296.82
2018,3,11,9,45,924.5,75.5,0.5,12.5,612.5,444.31,338.63
2018,3,11,10,0,940.0,77.0,0.6,13.1,652.0,493.42,378.98
2018,3,11,10,15,949.5,77.5,0.75,13.65,684.0,538.02,415.41
2018,3,11,10,30,959.0,78.0,0.9,14.2,716.0,581.23,449.89
2018,3,11,10,45,928.5,94.0,1.1,14.75,729.5,614.94,476.65
2018,3,11,11,0,898.0,110.0,1.3,15.3,743.0,644.25,499.5
2018,3,11,11,15,929.0,100.5,1.45,15.65,769.0,683.81,529.97
2018,3,11,11,30,960.0,91.0,1.6,16.0,795.0,722.33,559.18
2018,3,11,11,45,939.0,101.5,1.75,16.35,797.0,743.56,574.52
2018,3,11,12,0,918.0,112.0,1.9,16.7,799.0,761.04,586.91
2018,3,11,12,15,928.0,108.5,2.0,16.85,803.5,783.55,602.95
2018,3,11,12,30,938.0,105.0,2.1,17.0,808.0,803.34,617.09
2018,3,11,12,45,948.5,99.5,2.15,17.1,804.5,818.59,627.88
2018,3,11,13,0,959.0,94.0,2.2,17.2,801.0,830.75,636.69
2018,3,11,13,15,936.5,101.0,2.15,17.25,779.5,827.32,634.09
2018,3,11,13,30,914.0,108.0,2.1,17.3,758.0,820.6,629.49
2018,3,11,13,45,933.5,96.0,2.1,17.35,742.0,823.17,631.96
2018,3,11,14,0,953.0,84.0,2.1,17.4,726.0,822.08,631.94
2018,3,11,14,15,943.0,83.0,2.0,17.35,694.5,806.84,621.59
2018,3,11,14,30,933.0,82.0,1.9,17.3,663.0,788.6,609.35
2018,3,11,14,45,917.0,80.0,1.8,17.25,623.5,762.0,591.31
2018,3,11,15,0,901.0,78.0,1.7,17.2,584.0,732.92,571.55
2018,3,11,15,15,877.5,74.0,1.7,17.2,536.0,694.12,545.45
2018,3,11,15,30,854.0,70.0,1.7,17.2,488.0,653.61,517.84
2018,3,11,15,45,807.0,70.0,1.35,16.95,434.5,605.03,480.4
2018,3,11,16,0,760.0,70.0,1.0,16.7,381.0,553.07,439.65
2018,3,11,16,15,740.0,67.0,0.9,16.25,338.0,514.0,410.11
2018,3,11,16,30,720.0,64.0,0.8,15.8,295.0,474.25,378.83
2018,3,11,16,45,652.5,58.5,0.7,15.35,240.0,409.89,327.4
2018,3,11,17,0,585.0,53.0,0.6,14.9,185.0,347.09,275.63
2018,3,11,17,15,522.5,45.0,0.65,14.55,140.5,287.75,225.21
2018,3,11,17,30,460.0,37.0,0.7,14.2,96.0,232.88,176.01
2018,3,11,17,45,299.0,26.0,0.7,13.9,57.5,144.67,91.02
2018,3,11,18,0,138.0,15.0,0.7,13.6,19.0,54.25,0.0
2018,3,11,18,15,69.0,7.5,0.7,13.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,7.45,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,8.0,12.0,10.81,0.0
2018,3,12,6,45,200.5,24.5,1.15,8.55,43.5,19.29,5.16
2018,3,12,7,0,326.0,38.0,1.2,9.1,75.0,30.06,20.59
2018,3,12,7,15,445.0,45.5,1.3,9.65,124.0,33.67,24.6
2018,3,12,7,30,564.0,53.0,1.4,10.2,173.0,37.27,28.15
2018,3,12,7,45,631.5,57.5,1.5,10.75,225.0,46.94,28.93
2018,3,12,8,0,699.0,62.0,1.6,11.3,277.0,93.14,49.56
2018,3,12,8,15,739.0,65.5,1.75,12.25,328.0,138.44,79.76
2018,3,12,8,30,779.0,69.0,1.9,13.2,379.0,187.48,118.77
2018,3,12,8,45,808.0,71.0,2.05,14.15,427.0,236.23,160.8
2018,3,12,9,0,837.0,73.0,2.2,15.1,475.0,287.03,205.45
2018,3,12,9,15,856.5,75.5,2.3,15.75,519.0,340.63,252.55
2018,3,12,9,30,876.0,78.0,2.4,16.4,563.0,391.01,296.3
2018,3,12,9,45,890.0,79.5,2.55,17.1,601.0,438.52,336.91
2018,3,12,10,0,904.0,81.0,2.7,17.8,639.0,485.55,376.04
2018,3,12,10,15,862.0,101.5,2.75,18.15,655.0,519.45,404.32
2018,3,12,10,30,820.0,122.0,2.8,18.5,671.0,551.25,429.81
2018,3,12,10,45,826.0,125.5,2.9,18.85,695.5,589.41,459.69
2018,3,12,11,0,832.0,129.0,3.0,19.2,720.0,625.95,487.68
2018,3,12,11,15,804.0,143.5,3.05,19.35,725.5,649.72,505.54
2018,3,12,11,30,776.0,158.0,3.1,19.5,731.0,669.09,519.85
2018,3,12,11,45,862.5,123.0,3.1,19.7,766.5,716.66,556.17
2018,3,12,12,0,949.0,88.0,3.1,19.9,802.0,763.74,589.35
2018,3,12,12,15,791.0,149.0,3.1,20.0,744.5,729.42,564.08
2018,3,12,12,30,633.0,210.0,3.1,20.1,687.0,687.59,531.18
2018,3,12,12,45,341.0,232.0,3.15,20.2,488.5,497.39,387.75
2018,3,12,13,0,49.0,254.0,3.2,20.3,290.0,288.82,223.42
2018,3,12,13,15,28.5,201.5,3.15,20.2,222.5,221.53,171.7
2018,3,12,13,30,8.0,149.0,3.1,20.1,155.0,151.1,116.09
2018,3,12,13,45,37.5,225.5,3.1,20.05,251.0,254.53,198.42
2018,3,12,14,0,67.0,302.0,3.1,20.0,347.0,357.87,278.51
2018,3,12,14,15,42.0,258.0,3.1,19.85,286.0,293.76,229.0
2018,3,12,14,30,17.0,214.0,3.1,19.7,225.0,224.11,174.78
2018,3,12,14,45,9.5,169.0,3.1,19.6,175.0,173.09,134.85
2018,3,12,15,0,2.0,124.0,3.1,19.5,125.0,122.4,94.45
2018,3,12,15,15,21.0,139.5,3.1,19.5,150.0,155.78,122.29
2018,3,12,15,30,40.0,155.0,3.1,19.5,175.0,185.66,147.08
2018,3,12,15,45,82.0,150.5,2.95,18.85,186.0,208.18,166.88
2018,3,12,16,0,124.0,146.0,2.8,18.2,197.0,235.13,190.0
2018,3,12,16,15,119.0,123.0,2.55,17.5,167.0,203.9,165.19
2018,3,12,16,30,114.0,100.0,2.3,16.8,137.0,172.37,139.74
2018,3,12,16,45,125.0,87.5,2.05,16.1,121.5,161.23,130.58
2018,3,12,17,0,136.0,75.0,1.8,15.4,106.0,155.47,125.1
2018,3,12,17,15,144.5,61.0,1.85,14.9,86.5,139.15,109.99
2018,3,12,17,30,153.0,47.0,1.9,14.4,67.0,122.2,93.11
2018,3,12,17,45,86.5,29.5,1.95,13.9,40.0,73.03,46.45
2018,3,12,18,0,20.0,12.0,2.0,13.4,13.0,17.58,0.0
2018,3,12,18,15,10.0,6.0,2.15,13.25,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,2.6,11.0,2.0,1.97,0.0
2018,3,13,6,45,1.0,4.0,2.55,11.1,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,2.5,11.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,11.15,7.5,7.23,0.82
2018,3,13,7,30,0.0,9.0,2.7,11.1,9.0,8.67,2.21
2018,3,13,7,45,0.0,13.0,2.8,11.05,13.0,12.53,5.23
2018,3,13,8,0,0.0,17.0,2.9,11.0,17.0,16.4,8.59
2018,3,13,8,15,0.0,18.0,3.0,10.85,18.0,17.37,9.41
2018,3,13,8,30,0.0,19.0,3.1,10.7,19.0,18.33,10.21
2018,3,13,8,45,0.0,22.0,3.25,10.5,22.0,21.24,12.68
2018,3,13,9,0,0.0,25.0,3.4,10.3,25.0,24.14,15.13
2018,3,13,9,15,0.0,34.5,3.5,10.35,34.5,33.33,22.93
2018,3,13,9,30,0.0,44.0,3.6,10.4,44.0,42.52,30.67
2018,3,13,9,45,0.0,59.5,3.75,10.45,59.5,57.53,43.28
2018,3,13,10,0,0.0,75.0,3.9,10.5,75.0,72.56,55.8
2018,3,13,10,15,0.5,98.5,4.0,10.65,99.0,95.54,74.86
2018,3,13,10,30,1.0,122.0,4.1,10.8,123.0,118.3,93.58
2018,3,13,10,45,4.5,153.0,4.25,11.0,156.5,150.0,119.54
2018,3,13,11,0,8.0,184.0,4.4,11.2,190.0,181.99,145.52
2018,3,13,11,15,84.5,261.0,4.45,11.45,324.0,304.17,245.35
2018,3,13,11,30,161.0,338.0,4.5,11.7,458.0,432.31,347.12
2018,3,13,11,45,175.0,326.0,4.55,11.95,457.5,437.22,350.87
2018,3,13,12,0,189.0,314.0,4.6,12.2,457.0,441.94,354.94
2018,3,13,12,15,126.5,296.5,4.65,12.35,392.5,384.84,308.91
2018,3,13,12,30,64.0,279.0,4.7,12.5,328.0,321.72,257.62
2018,3,13,12,45,52.0,265.0,4.75,12.6,304.5,300.73,240.88
2018,3,13,13,0,40.0,251.0,4.8,12.7,281.0,279.11,223.45
2018,3,13,13,15,61.0,271.5,4.75,12.75,316.0,317.46,254.75
2018,3,13,13,30,82.0,292.0,4.7,12.8,351.0,356.27,286.09
2018,3,13,13,45,102.5,300.0,4.7,12.8,371.5,382.04,307.22
2018,3,13,14,0,123.0,308.0,4.7,12.8,392.0,413.94,333.1
2018,3,13,14,15,111.5,281.5,4.6,12.8,355.0,378.46,305.34
2018,3,13,14,30,100.0,255.0,4.5,12.8,318.0,335.62,271.77
2018,3,13,14,45,134.0,227.0,4.45,12.75,306.5,337.88,275.39
2018,3,13,15,0,168.0,199.0,4.4,12.7,295.0,331.4,271.92
2018,3,13,15,15,182.0,204.0,4.4,12.7,300.5,344.99,283.57
2018,3,13,15,30,196.0,209.0,4.4,12.7,306.0,357.96,294.64
2018,3,13,15,45,242.0,187.5,4.1,12.35,296.0,368.06,304.27
2018,3,13,16,0,288.0,166.0,3.8,12.0,286.0,367.07,304.8
2018,3,13,16,15,272.0,145.0,3.35,11.4,247.0,326.46,272.02
2018,3,13,16,30,256.0,124.0,2.9,10.8,208.0,285.99,238.74
2018,3,13,16,45,188.0,107.0,2.5,10.25,163.0,224.16,186.46
2018,3,13,17,0,120.0,90.0,2.1,9.7,118.0,160.94,132.35
2018,3,13,17,15,95.0,69.5,1.9,9.05,88.0,123.5,99.56
2018,3,13,17,30,70.0,49.0,1.7,8.4,58.0,87.57,67.53
2018,3,13,17,45,48.0,31.5,1.5,7.75,36.5,58.22,38.26
2018,3,13,18,0,26.0,14.0,1.3,7.1,15.0,21.37,0.0
2018,3,13,18,15,13.0,7.0,1.2,7.05,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.45,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,5.2,2.0,1.97,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.95,4.0,3.85,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.7,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,1.95,7.0,7.5,7.23,0.93
2018,3,14,7,30,0.0,9.0,2.1,7.3,9.0,8.67,2.32
2018,3,14,7,45,0.0,12.5,2.2,7.6,12.5,12.05,4.95
2018,3,14,8,0,0.0,16.0,2.3,7.9,16.0,15.43,7.9
2018,3,14,8,15,17.5,64.0,2.4,8.0,71.0,63.16,48.64
2018,3,14,8,30,35.0,112.0,2.5,8.1,126.0,109.97,87.86
2018,3,14,8,45,61.5,152.0,2.65,8.2,180.5,153.24,123.34
2018,3,14,9,0,88.0,192.0,2.8,8.3,235.0,199.27,160.98
2018,3,14,9,15,49.5,179.5,2.9,8.3,204.0,182.22,147.78
2018,3,14,9,30,11.0,167.0,3.0,8.3,173.0,162.87,132.19
2018,3,14,9,45,5.5,122.5,3.1,8.3,125.5,120.18,96.41
2018,3,14,10,0,0.0,78.0,3.2,8.3,78.0,75.47,58.67
2018,3,14,10,15,0.0,64.0,3.3,8.35,64.0,61.91,47.11
2018,3,14,10,30,0.0,50.0,3.4,8.4,50.0,48.36,35.55
2018,3,14,10,45,0.0,56.5,3.45,8.4,56.5,54.66,40.83
2018,3,14,11,0,0.0,63.0,3.5,8.4,63.0,60.97,46.09
2018,3,14,11,15,56.0,186.0,3.5,8.45,228.0,215.2,175.29
2018,3,14,11,30,112.0,309.0,3.5,8.5,393.0,372.89,302.39
2018,3,14,11,45,333.5,278.0,3.5,8.55,531.5,503.6,409.62
2018,3,14,12,0,555.0,247.0,3.5,8.6,670.0,644.91,522.09
2018,3,14,12,15,378.0,264.0,3.45,8.65,552.0,544.28,441.22
2018,3,14,12,30,201.0,281.0,3.4,8.7,434.0,433.25,351.41
2018,3,14,12,45,107.5,253.0,3.35,8.75,334.5,335.17,272.23
2018,3,14,13,0,14.0,225.0,3.3,8.8,235.0,230.12,185.28
2018,3,14,13,15,175.0,238.5,3.25,8.9,365.0,382.47,312.97
2018,3,14,13,30,336.0,252.0,3.2,9.0,495.0,525.0,427.95
2018,3,14,13,45,482.5,221.0,3.2,9.1,558.0,615.47,500.48
2018,3,14,14,0,629.0,190.0,3.2,9.2,621.0,699.75,567.21
2018,3,14,14,15,526.5,210.5,3.15,9.25,560.5,636.61,517.12
2018,3,14,14,30,424.0,231.0,3.1,9.3,500.0,576.68,469.73
2018,3,14,14,45,568.0,179.5,3.05,9.35,518.0,624.36,510.83
2018,3,14,15,0,712.0,128.0,3.0,9.4,536.0,667.92,547.46
2018,3,14,15,15,788.5,100.5,3.0,9.4,521.0,675.27,554.86
2018,3,14,15,30,865.0,73.0,3.0,9.4,506.0,674.32,555.67
2018,3,14,15,45,800.0,79.0,2.9,9.25,449.5,619.96,513.74
2018,3,14,16,0,735.0,85.0,2.8,9.1,393.0,565.29,470.42
2018,3,14,16,15,756.0,71.0,2.5,8.7,353.5,536.11,447.29
2018,3,14,16,30,777.0,57.0,2.2,8.3,314.0,505.49,421.68
2018,3,14,16,45,727.0,53.0,1.9,7.85,261.5,446.39,371.62
2018,3,14,17,0,677.0,49.0,1.6,7.4,209.0,389.42,321.75
2018,3,14,17,15,595.5,43.0,1.6,6.8,158.5,319.14,260.28
2018,3,14,17,30,514.0,37.0,1.6,6.2,108.0,258.41,204.49
2018,3,14,17,45,360.0,27.5,1.55,5.6,67.0,172.76,122.58
2018,3,14,18,0,206.0,18.0,1.5,5.0,26.0,78.59,0.0
2018,3,14,18,15,103.0,9.0,1.6,4.8,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
