Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.15,1.55,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.1,1.8,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.0,1.2,2.6,26.5,16.71,0.0
2018,3,25,6,30,244.0,31.0,1.3,3.4,50.0,24.36,13.58
2018,3,25,6,45,371.0,41.5,1.4,4.25,96.0,32.24,23.4
2018,3,25,7,0,498.0,52.0,1.5,5.1,142.0,38.53,29.68
2018,3,25,7,15,579.0,57.5,1.65,5.5,195.0,40.03,31.32
2018,3,25,7,30,660.0,63.0,1.8,5.9,248.0,60.92,35.24
2018,3,25,7,45,708.0,68.0,1.9,6.3,302.0,108.77,61.16
2018,3,25,8,0,756.0,73.0,2.0,6.7,356.0,157.69,96.68
2018,3,25,8,15,788.5,76.5,2.0,7.0,408.5,207.16,138.46
2018,3,25,8,30,821.0,80.0,2.0,7.3,461.0,259.5,185.08
2018,3,25,8,45,844.0,83.0,2.05,7.6,510.0,311.28,232.31
2018,3,25,9,0,867.0,86.0,2.1,7.9,559.0,364.44,280.32
2018,3,25,9,15,888.5,86.5,2.1,8.1,604.0,419.41,328.89
2018,3,25,9,30,910.0,87.0,2.1,8.3,649.0,471.28,373.86
2018,3,25,9,45,929.0,85.5,2.15,8.5,689.0,520.45,415.77
2018,3,25,10,0,948.0,84.0,2.2,8.7,729.0,569.4,456.44
2018,3,25,10,15,919.5,99.0,2.3,8.9,747.0,606.72,487.04
2018,3,25,10,30,891.0,114.0,2.4,9.1,765.0,639.8,513.55
2018,3,25,10,45,935.0,100.5,2.45,9.25,803.0,687.93,551.52
2018,3,25,11,0,979.0,87.0,2.5,9.4,841.0,736.31,588.81
2018,3,25,11,15,983.5,87.0,2.55,9.5,857.5,770.1,612.74
2018,3,25,11,30,988.0,87.0,2.6,9.6,874.0,801.33,634.84
2018,3,25,11,45,990.5,87.0,2.7,9.7,882.0,828.35,654.22
2018,3,25,12,0,993.0,87.0,2.8,9.8,890.0,852.43,671.56
2018,3,25,12,15,993.5,86.5,2.85,9.85,890.0,871.38,685.08
2018,3,25,12,30,994.0,86.0,2.9,9.9,890.0,887.11,696.43
2018,3,25,12,45,993.5,85.0,2.9,10.0,881.5,898.21,704.14
2018,3,25,13,0,993.0,84.0,2.9,10.1,873.0,905.93,709.61
2018,3,25,13,15,978.5,87.5,2.9,10.1,852.0,903.36,708.22
2018,3,25,13,30,964.0,91.0,2.9,10.1,831.0,897.41,704.66
2018,3,25,13,45,756.0,169.5,2.9,10.1,739.0,812.89,644.76
2018,3,25,14,0,548.0,248.0,2.9,10.1,647.0,719.33,573.64
2018,3,25,14,15,375.0,256.5,2.85,10.05,524.0,585.26,471.01
2018,3,25,14,30,202.0,265.0,2.8,10.0,401.0,438.96,355.68
2018,3,25,14,45,104.5,205.5,2.75,9.95,275.5,297.38,242.72
2018,3,25,15,0,7.0,146.0,2.7,9.9,150.0,148.27,119.01
2018,3,25,15,15,3.5,120.0,2.7,9.9,122.0,119.58,95.62
2018,3,25,15,30,0.0,94.0,2.7,9.9,94.0,91.09,71.9
2018,3,25,15,45,96.5,116.5,2.55,9.7,160.5,190.34,158.42
2018,3,25,16,0,193.0,139.0,2.4,9.5,227.0,284.54,238.35
2018,3,25,16,15,407.0,113.0,2.1,9.1,271.0,392.56,329.78
2018,3,25,16,30,621.0,87.0,1.8,8.7,315.0,479.3,400.1
2018,3,25,16,45,541.0,82.5,1.55,8.35,259.5,406.91,339.54
2018,3,25,17,0,461.0,78.0,1.3,8.0,204.0,339.32,282.6
2018,3,25,17,15,469.0,61.5,1.25,7.25,166.0,305.34,252.68
2018,3,25,17,30,477.0,45.0,1.2,6.5,128.0,269.63,218.94
2018,3,25,17,45,408.5,35.5,1.2,5.75,89.5,211.73,165.2
2018,3,25,18,0,340.0,26.0,1.2,5.0,51.0,155.67,93.94
2018,3,25,18,15,182.0,14.5,1.25,4.75,26.5,65.59,0.0
2018,3,25,18,30,24.0,3.0,1.3,4.5,2.0,0.0,0.0
2018,3,25,18,45,12.0,1.5,1.3,4.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,26,5,45,33.0,3.5,2.2,-0.35,3.0,0.0,0.0
2018,3,26,6,0,66.0,7.0,2.3,-0.1,6.0,0.0,0.0
2018,3,26,6,15,247.5,17.5,2.5,0.7,35.0,17.2,0.0
2018,3,26,6,30,429.0,28.0,2.7,1.5,64.0,22.16,12.63
2018,3,26,6,45,539.5,34.0,2.95,2.3,112.5,27.16,19.05
2018,3,26,7,0,650.0,40.0,3.2,3.1,161.0,30.18,22.24
2018,3,26,7,15,710.5,44.5,3.45,3.85,215.0,31.81,23.91
2018,3,26,7,30,771.0,49.0,3.7,4.6,269.0,59.38,29.62
2018,3,26,7,45,808.5,53.0,3.9,5.4,323.5,107.79,55.7
2018,3,26,8,0,846.0,57.0,4.1,6.2,378.0,164.15,98.57
2018,3,26,8,15,871.0,59.5,4.2,6.85,430.0,216.18,143.7
2018,3,26,8,30,896.0,62.0,4.3,7.5,482.0,270.07,192.88
2018,3,26,8,45,913.5,65.0,4.4,8.15,531.0,323.87,242.83
2018,3,26,9,0,931.0,68.0,4.5,8.8,580.0,378.34,292.83
2018,3,26,9,15,945.5,70.0,4.55,9.35,624.5,431.17,340.6
2018,3,26,9,30,960.0,72.0,4.6,9.9,669.0,483.88,387.0
2018,3,26,9,45,970.5,72.5,4.6,10.4,707.0,532.92,429.2
2018,3,26,10,0,981.0,73.0,4.6,10.9,745.0,580.97,469.37
2018,3,26,10,15,987.0,74.5,4.6,11.25,775.5,626.21,506.45
2018,3,26,10,30,993.0,76.0,4.6,11.6,806.0,669.67,541.17
2018,3,26,10,45,997.5,76.5,4.6,12.0,829.5,709.25,572.01
2018,3,26,11,0,1002.0,77.0,4.6,12.4,853.0,746.54,599.6
2018,3,26,11,15,1006.5,77.0,4.55,12.65,869.5,780.89,623.62
2018,3,26,11,30,1011.0,77.0,4.5,12.9,886.0,812.61,645.51
2018,3,26,11,45,1013.0,76.0,4.5,13.1,893.0,838.68,663.58
2018,3,26,12,0,1015.0,75.0,4.5,13.3,900.0,861.69,679.45
2018,3,26,12,15,1011.0,77.0,4.45,13.45,898.5,879.82,691.6
2018,3,26,12,30,1007.0,79.0,4.4,13.6,897.0,894.56,701.38
2018,3,26,12,45,1001.0,81.5,4.35,13.75,887.5,904.77,708.0
2018,3,26,13,0,995.0,84.0,4.3,13.9,878.0,911.53,712.3
2018,3,26,13,15,989.0,83.5,4.25,13.95,859.5,911.72,712.35
2018,3,26,13,30,983.0,83.0,4.2,14.0,841.0,908.48,710.28
2018,3,26,13,45,974.5,83.5,4.2,14.05,815.5,900.84,705.51
2018,3,26,14,0,966.0,84.0,4.2,14.1,790.0,889.93,698.57
2018,3,26,14,15,956.5,83.0,4.15,14.05,757.5,873.41,687.75
2018,3,26,14,30,947.0,82.0,4.1,14.0,725.0,853.86,674.86
2018,3,26,14,45,934.0,81.0,4.05,13.95,686.0,828.67,657.94
2018,3,26,15,0,921.0,80.0,4.0,13.9,647.0,800.88,639.14
2018,3,26,15,15,905.0,78.0,4.0,13.9,602.5,767.33,616.12
2018,3,26,15,30,889.0,76.0,4.0,13.9,558.0,731.75,591.43
2018,3,26,15,45,866.0,73.5,3.65,13.55,508.5,688.96,560.52
2018,3,26,16,0,843.0,71.0,3.3,13.2,459.0,649.05,531.22
2018,3,26,16,15,811.5,68.0,2.95,12.6,406.5,598.32,491.99
2018,3,26,16,30,780.0,65.0,2.6,12.0,354.0,547.65,451.81
2018,3,26,16,45,735.5,61.0,2.25,11.4,300.5,489.0,404.06
2018,3,26,17,0,691.0,57.0,1.9,10.8,247.0,432.1,356.16
2018,3,26,17,15,611.0,51.0,1.95,9.95,193.0,361.34,296.62
2018,3,26,17,30,531.0,45.0,2.0,9.1,139.0,293.97,237.61
2018,3,26,17,45,391.0,36.0,2.0,8.25,92.5,206.84,161.12
2018,3,26,18,0,251.0,27.0,2.0,7.4,46.0,128.99,80.92
2018,3,26,18,15,136.5,15.0,2.0,7.2,24.0,53.61,0.0
2018,3,26,18,30,22.0,3.0,2.0,7.0,2.0,0.0,0.0
2018,3,26,18,45,11.0,1.5,2.05,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,5,45,28.5,3.5,2.0,3.3,3.0,0.0,0.0
2018,3,27,6,0,57.0,7.0,2.0,3.6,6.0,0.0,0.0
2018,3,27,6,15,223.0,18.0,2.2,4.5,35.0,17.69,0.0
2018,3,27,6,30,389.0,29.0,2.4,5.4,64.0,22.8,13.41
2018,3,27,6,45,497.0,36.0,2.55,6.35,111.5,26.39,18.09
2018,3,27,7,0,605.0,43.0,2.7,7.3,159.0,32.71,24.18
2018,3,27,7,15,667.0,48.5,2.8,8.0,212.0,35.07,26.48
2018,3,27,7,30,729.0,54.0,2.9,8.7,265.0,66.16,33.97
2018,3,27,7,45,768.5,57.5,3.0,9.4,318.5,112.26,59.54
2018,3,27,8,0,808.0,61.0,3.1,10.1,372.0,162.35,97.19
2018,3,27,8,15,821.5,68.0,3.25,10.7,421.0,214.18,142.18
2018,3,27,8,30,835.0,75.0,3.4,11.3,470.0,266.89,189.8
2018,3,27,8,45,803.5,92.5,3.55,11.9,504.0,316.37,236.19
2018,3,27,9,0,772.0,110.0,3.7,12.5,538.0,362.11,278.35
2018,3,27,9,15,841.5,96.5,3.65,12.95,596.0,415.27,323.94
2018,3,27,9,30,911.0,83.0,3.6,13.4,654.0,477.03,375.59
2018,3,27,9,45,927.5,82.5,3.6,13.85,693.5,525.98,416.53
2018,3,27,10,0,944.0,82.0,3.6,14.3,733.0,574.52,456.04
2018,3,27,10,15,952.0,83.0,3.6,14.65,763.5,618.97,491.5
2018,3,27,10,30,960.0,84.0,3.6,15.0,794.0,661.87,524.85
2018,3,27,10,45,965.5,84.5,3.55,15.4,817.5,700.93,554.27
2018,3,27,11,0,971.0,85.0,3.5,15.8,841.0,737.85,580.74
2018,3,27,11,15,878.5,133.5,3.5,16.05,827.5,749.27,587.75
2018,3,27,11,30,786.0,182.0,3.5,16.3,814.0,754.03,589.13
2018,3,27,11,45,703.5,227.5,3.5,16.6,797.0,757.45,589.2
2018,3,27,12,0,621.0,273.0,3.5,16.9,780.0,755.1,584.91
2018,3,27,12,15,618.5,274.5,3.5,17.05,779.5,769.1,594.92
2018,3,27,12,30,616.0,276.0,3.5,17.2,779.0,780.47,602.91
2018,3,27,12,45,646.0,257.0,3.45,17.4,779.5,797.42,615.56
2018,3,27,13,0,676.0,238.0,3.4,17.6,780.0,811.8,626.36
2018,3,27,13,15,726.5,207.5,3.3,17.75,779.5,829.24,639.73
2018,3,27,13,30,777.0,177.0,3.2,17.9,779.0,843.48,649.29
2018,3,27,13,45,855.0,134.0,3.1,18.0,777.5,861.84,661.93
2018,3,27,14,0,933.0,91.0,3.0,18.1,776.0,873.63,670.0
2018,3,27,14,15,936.5,84.5,2.9,18.2,747.5,862.08,661.97
2018,3,27,14,30,940.0,78.0,2.8,18.3,719.0,847.13,651.89
2018,3,27,14,45,936.0,73.5,2.7,18.4,682.5,825.12,636.98
2018,3,27,15,0,932.0,69.0,2.6,18.5,646.0,800.1,620.07
2018,3,27,15,15,917.5,67.5,2.6,18.5,602.0,767.77,598.84
2018,3,27,15,30,903.0,66.0,2.6,18.5,558.0,733.3,575.96
2018,3,27,15,45,882.5,64.0,2.2,18.3,509.5,692.19,546.13
2018,3,27,16,0,862.0,62.0,1.8,18.1,461.0,649.79,515.02
2018,3,27,16,15,831.0,60.0,1.65,17.5,409.0,599.8,478.81
2018,3,27,16,30,800.0,58.0,1.5,16.9,357.0,553.71,443.87
2018,3,27,16,45,724.5,58.5,1.3,16.3,298.5,482.23,387.99
2018,3,27,17,0,649.0,59.0,1.1,15.7,240.0,417.4,335.66
2018,3,27,17,15,458.5,59.5,1.15,14.75,174.0,301.0,242.3
2018,3,27,17,30,268.0,60.0,1.2,13.8,108.0,198.92,158.1
2018,3,27,17,45,215.0,43.0,1.25,12.9,73.5,147.95,113.44
2018,3,27,18,0,162.0,26.0,1.3,12.0,39.0,99.22,62.89
2018,3,27,18,15,94.5,14.5,1.3,11.65,20.5,41.4,0.0
2018,3,27,18,30,27.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,3,27,18,45,13.5,1.5,1.35,11.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,3.0,1.65,5.65,3.0,0.0,0.0
2018,3,28,6,0,61.0,6.0,1.7,5.9,6.0,5.9,0.0
2018,3,28,6,15,225.5,18.0,1.95,6.6,36.5,14.57,0.0
2018,3,28,6,30,390.0,30.0,2.2,7.3,67.0,23.45,14.19
2018,3,28,6,45,493.0,37.0,2.5,8.0,114.0,27.01,18.57
2018,3,28,7,0,596.0,44.0,2.8,8.7,161.0,33.36,24.65
2018,3,28,7,15,657.5,49.5,2.8,9.3,214.0,35.68,26.91
2018,3,28,7,30,719.0,55.0,2.8,9.9,267.0,70.42,35.95
2018,3,28,7,45,759.5,58.5,2.8,10.5,320.5,116.27,62.44
2018,3,28,8,0,800.0,62.0,2.8,11.1,374.0,166.21,100.43
2018,3,28,8,15,827.5,65.5,2.8,11.7,426.0,217.41,144.36
2018,3,28,8,30,855.0,69.0,2.8,12.3,478.0,274.99,195.29
2018,3,28,8,45,875.0,71.0,2.75,12.85,526.0,326.77,241.93
2018,3,28,9,0,895.0,73.0,2.7,13.4,574.0,379.47,288.65
2018,3,28,9,15,912.5,74.0,2.65,13.85,618.0,430.96,333.45
2018,3,28,9,30,930.0,75.0,2.6,14.3,662.0,482.64,377.07
2018,3,28,9,45,944.5,74.5,2.55,14.8,700.5,531.39,417.07
2018,3,28,10,0,959.0,74.0,2.5,15.3,739.0,579.53,455.31
2018,3,28,10,15,966.5,75.0,2.5,15.7,770.0,624.21,490.12
2018,3,28,10,30,974.0,76.0,2.5,16.1,801.0,667.26,522.76
2018,3,28,10,45,980.0,77.0,2.5,16.55,825.5,707.51,552.39
2018,3,28,11,0,986.0,78.0,2.5,17.0,850.0,745.63,578.58
2018,3,28,11,15,990.0,78.0,2.55,17.35,866.0,779.05,601.03
2018,3,28,11,30,994.0,78.0,2.6,17.7,882.0,809.85,621.55
2018,3,28,11,45,996.0,78.5,2.7,18.05,890.0,836.87,639.7
2018,3,28,12,0,998.0,79.0,2.8,18.4,898.0,860.92,655.82
2018,3,28,12,15,997.5,78.5,2.85,18.6,897.0,878.87,667.8
2018,3,28,12,30,997.0,78.0,2.9,18.8,896.0,893.55,677.67
2018,3,28,12,45,994.5,78.5,2.9,19.05,887.0,904.27,684.45
2018,3,28,13,0,992.0,79.0,2.9,19.3,878.0,911.6,689.06
2018,3,28,13,15,988.0,78.0,2.9,19.5,860.5,912.69,689.71
2018,3,28,13,30,984.0,77.0,2.9,19.7,843.0,910.34,688.2
2018,3,28,13,45,978.0,76.5,2.85,19.85,818.0,903.46,683.53
2018,3,28,14,0,972.0,76.0,2.8,20.0,793.0,893.26,676.77
2018,3,28,14,15,964.5,74.5,2.75,20.05,761.0,877.51,666.61
2018,3,28,14,30,957.0,73.0,2.7,20.1,729.0,858.64,654.44
2018,3,28,14,45,946.0,71.5,2.6,20.15,690.5,834.0,638.02
2018,3,28,15,0,935.0,70.0,2.5,20.2,652.0,806.67,619.78
2018,3,28,15,15,920.5,68.5,2.5,20.2,608.0,774.18,598.7
2018,3,28,15,30,906.0,67.0,2.5,20.2,564.0,739.55,575.97
2018,3,28,15,45,886.5,64.5,2.2,20.0,515.0,698.36,546.91
2018,3,28,16,0,867.0,62.0,1.9,19.8,466.0,655.82,516.59
2018,3,28,16,15,840.5,59.0,1.75,19.2,414.5,607.18,481.91
2018,3,28,16,30,814.0,56.0,1.6,18.6,363.0,558.29,445.32
2018,3,28,16,45,775.0,52.5,1.4,17.95,309.5,505.55,404.21
2018,3,28,17,0,736.0,49.0,1.2,17.3,256.0,450.33,359.76
2018,3,28,17,15,644.5,46.5,1.25,16.35,200.5,372.98,297.67
2018,3,28,17,30,553.0,44.0,1.3,15.4,145.0,305.31,240.67
2018,3,28,17,45,409.5,36.0,1.4,14.45,97.5,216.17,165.24
2018,3,28,18,0,266.0,28.0,1.5,13.5,50.0,138.39,90.94
2018,3,28,18,15,142.5,15.0,1.5,13.15,26.0,56.07,0.0
2018,3,28,18,30,19.0,2.0,1.5,12.8,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.55,12.45,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,7.5,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,7.8,8.0,7.86,0.0
2018,3,29,6,15,163.0,20.5,1.9,8.6,34.0,16.22,0.0
2018,3,29,6,30,266.0,33.0,2.2,9.4,60.0,26.04,16.53
2018,3,29,6,45,347.0,44.5,2.45,10.15,101.0,33.58,24.29
2018,3,29,7,0,428.0,56.0,2.7,10.9,142.0,40.66,31.01
2018,3,29,7,15,454.5,70.5,2.75,11.5,185.5,49.93,39.5
2018,3,29,7,30,481.0,85.0,2.8,12.1,229.0,85.46,53.76
2018,3,29,7,45,485.0,102.5,2.85,12.7,271.0,127.78,82.63
2018,3,29,8,0,489.0,120.0,2.9,13.3,313.0,170.28,116.56
2018,3,29,8,15,562.5,121.0,2.85,13.85,371.0,212.98,150.21
2018,3,29,8,30,636.0,122.0,2.8,14.4,429.0,262.76,191.28
2018,3,29,8,45,657.5,131.0,2.75,14.95,476.0,310.8,232.94
2018,3,29,9,0,679.0,140.0,2.7,15.5,523.0,360.35,275.23
2018,3,29,9,15,809.0,108.0,2.6,16.05,598.0,420.91,324.28
2018,3,29,9,30,939.0,76.0,2.5,16.6,673.0,492.06,381.16
2018,3,29,9,45,952.5,76.0,2.4,17.15,711.5,541.21,420.54
2018,3,29,10,0,966.0,76.0,2.3,17.7,750.0,589.63,458.09
2018,3,29,10,15,973.0,77.0,2.3,18.1,781.0,634.29,492.3
2018,3,29,10,30,980.0,78.0,2.3,18.5,812.0,677.27,524.32
2018,3,29,10,45,985.0,79.5,2.3,18.9,836.0,717.53,553.53
2018,3,29,11,0,990.0,81.0,2.3,19.3,860.0,755.59,579.13
2018,3,29,11,15,954.0,101.5,2.35,19.65,864.0,780.36,595.2
2018,3,29,11,30,918.0,122.0,2.4,20.0,868.0,800.43,608.09
2018,3,29,11,45,934.5,114.5,2.45,20.3,880.0,829.29,627.21
2018,3,29,12,0,951.0,107.0,2.5,20.6,892.0,855.84,644.62
2018,3,29,12,15,976.0,94.0,2.5,20.85,899.0,881.2,660.95
2018,3,29,12,30,1001.0,81.0,2.5,21.1,906.0,903.84,675.44
2018,3,29,12,45,980.5,90.5,2.5,21.3,891.5,908.84,678.29
2018,3,29,13,0,960.0,100.0,2.5,21.5,877.0,910.27,679.02
2018,3,29,13,15,930.0,112.0,2.45,21.65,852.0,902.86,673.7
2018,3,29,13,30,900.0,124.0,2.4,21.8,827.0,892.22,666.42
2018,3,29,13,45,791.5,164.0,2.4,21.9,768.5,845.79,635.57
2018,3,29,14,0,683.0,204.0,2.4,22.0,710.0,797.12,602.74
2018,3,29,14,15,722.5,177.5,2.35,22.0,693.0,797.91,604.77
2018,3,29,14,30,762.0,151.0,2.3,22.0,676.0,794.53,603.17
2018,3,29,14,45,692.0,164.0,2.3,22.0,621.0,742.33,567.99
2018,3,29,15,0,622.0,177.0,2.3,22.0,566.0,689.93,530.95
2018,3,29,15,15,702.0,139.0,2.3,22.0,549.5,697.2,539.44
2018,3,29,15,30,782.0,101.0,2.3,22.0,533.0,694.5,539.12
2018,3,29,15,45,813.0,85.0,2.1,21.6,499.0,677.26,528.02
2018,3,29,16,0,844.0,69.0,1.9,21.2,465.0,651.26,510.59
2018,3,29,16,15,834.0,64.0,1.75,20.5,418.5,615.48,485.39
2018,3,29,16,30,824.0,59.0,1.6,19.8,372.0,574.16,454.96
2018,3,29,16,45,769.5,57.0,1.45,19.05,315.5,510.11,406.13
2018,3,29,17,0,715.0,55.0,1.3,18.3,259.0,448.56,357.56
2018,3,29,17,15,664.5,48.5,1.35,17.3,207.5,386.71,307.83
2018,3,29,17,30,614.0,42.0,1.4,16.3,156.0,327.95,257.86
2018,3,29,17,45,499.0,35.5,1.45,15.3,108.5,251.4,191.93
2018,3,29,18,0,384.0,29.0,1.5,14.3,61.0,181.22,122.02
2018,3,29,18,15,218.5,17.5,1.5,13.9,33.0,81.15,0.0
2018,3,29,18,30,53.0,6.0,1.5,13.5,5.0,0.0,0.0
2018,3,29,18,45,26.5,3.0,1.55,13.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,30,5,45,15.0,4.0,1.05,8.7,4.0,0.0,0.0
2018,3,30,6,0,30.0,8.0,1.0,8.9,8.0,7.86,0.0
2018,3,30,6,15,108.5,22.5,1.05,9.65,32.5,17.79,0.0
2018,3,30,6,30,187.0,37.0,1.1,10.4,57.0,28.6,18.91
2018,3,30,6,45,278.0,50.0,1.1,11.15,98.0,37.64,27.88
2018,3,30,7,0,369.0,63.0,1.1,11.9,139.0,46.23,35.93
2018,3,30,7,15,408.5,76.5,1.1,12.4,183.0,54.72,43.68
2018,3,30,7,30,448.0,90.0,1.1,12.9,227.0,90.67,58.01
2018,3,30,7,45,447.0,110.0,1.1,13.35,267.5,132.51,87.49
2018,3,30,8,0,446.0,130.0,1.1,13.8,308.0,174.42,121.14
2018,3,30,8,15,491.5,138.0,1.05,14.4,358.0,215.9,154.25
2018,3,30,8,30,537.0,146.0,1.0,15.0,408.0,261.72,191.76
2018,3,30,8,45,558.5,157.5,1.0,15.65,453.5,307.25,229.77
2018,3,30,9,0,580.0,169.0,1.0,16.3,499.0,354.41,268.39
2018,3,30,9,15,405.5,229.0,1.0,16.85,468.0,365.73,280.49
2018,3,30,9,30,231.0,289.0,1.0,17.4,437.0,366.75,282.28
2018,3,30,9,45,258.5,306.5,1.0,17.9,481.0,405.59,311.32
2018,3,30,10,0,286.0,324.0,1.0,18.4,525.0,449.98,343.69
2018,3,30,10,15,340.0,322.0,1.0,18.8,571.0,494.21,375.98
2018,3,30,10,30,394.0,320.0,1.0,19.2,617.0,541.76,410.23
2018,3,30,10,45,345.5,348.0,1.05,19.6,614.0,552.73,416.7
2018,3,30,11,0,297.0,376.0,1.1,20.0,611.0,559.99,420.52
2018,3,30,11,15,294.0,384.0,1.15,20.35,620.5,577.82,432.76
2018,3,30,11,30,291.0,392.0,1.2,20.7,630.0,594.78,444.19
2018,3,30,11,45,269.5,400.5,1.2,21.05,622.5,597.13,444.63
2018,3,30,12,0,248.0,409.0,1.2,21.4,615.0,595.96,442.75
2018,3,30,12,15,277.0,403.0,1.25,21.6,632.5,623.69,462.86
2018,3,30,12,30,306.0,397.0,1.3,21.8,650.0,649.42,481.29
2018,3,30,12,45,383.0,365.0,1.3,21.95,678.5,688.74,510.22
2018,3,30,13,0,460.0,333.0,1.3,22.1,707.0,731.84,541.21
2018,3,30,13,15,452.0,327.5,1.35,22.15,689.0,725.03,536.93
2018,3,30,13,30,444.0,322.0,1.4,22.2,671.0,716.41,531.95
2018,3,30,13,45,403.0,325.0,1.4,22.2,634.5,681.22,507.76
2018,3,30,14,0,362.0,328.0,1.4,22.2,598.0,650.44,486.51
2018,3,30,14,15,414.5,296.0,1.4,22.15,592.5,666.11,500.01
2018,3,30,14,30,467.0,264.0,1.4,22.1,587.0,672.87,507.07
2018,3,30,14,45,403.0,267.0,1.4,22.05,535.0,612.2,464.33
2018,3,30,15,0,339.0,270.0,1.4,22.0,483.0,560.14,427.35
2018,3,30,15,15,281.0,258.0,1.4,22.0,426.5,497.84,382.58
2018,3,30,15,30,223.0,246.0,1.4,22.0,370.0,429.3,332.45
2018,3,30,15,45,296.5,211.5,1.3,21.7,361.0,446.64,348.35
2018,3,30,16,0,370.0,177.0,1.2,21.4,352.0,450.1,353.13
2018,3,30,16,15,328.0,162.0,1.1,20.9,304.5,395.73,312.41
2018,3,30,16,30,286.0,147.0,1.0,20.4,257.0,343.44,272.77
2018,3,30,16,45,286.0,124.5,0.95,19.95,220.5,308.38,246.19
2018,3,30,17,0,286.0,102.0,0.9,19.5,184.0,272.34,217.71
2018,3,30,17,15,273.0,83.0,0.95,18.8,148.5,240.87,191.84
2018,3,30,17,30,260.0,64.0,1.0,18.1,113.0,202.27,158.96
2018,3,30,17,45,201.0,48.0,1.05,17.45,78.5,150.18,114.21
2018,3,30,18,0,142.0,32.0,1.1,16.8,44.0,103.87,70.14
2018,3,30,18,15,83.5,18.0,1.15,16.2,24.0,42.35,0.0
2018,3,30,18,30,25.0,4.0,1.2,15.6,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.7,7.8,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.8,8.2,7.0,6.88,0.0
2018,3,31,6,15,99.5,23.5,2.05,8.8,33.5,19.66,3.4
2018,3,31,6,30,184.0,40.0,2.3,9.4,60.0,30.94,21.18
2018,3,31,6,45,236.0,55.5,2.5,10.0,96.0,41.9,31.84
2018,3,31,7,0,288.0,71.0,2.7,10.6,132.0,52.3,41.58
2018,3,31,7,15,206.0,94.5,2.65,11.1,144.0,74.23,61.4
2018,3,31,7,30,124.0,118.0,2.6,11.6,156.0,106.01,81.18
2018,3,31,7,45,213.0,137.0,2.5,12.1,217.0,135.63,100.57
2018,3,31,8,0,302.0,156.0,2.4,12.6,278.0,179.26,132.38
2018,3,31,8,15,299.5,179.5,2.45,13.15,313.5,216.22,163.47
2018,3,31,8,30,297.0,203.0,2.5,13.7,349.0,253.0,194.49
2018,3,31,8,45,274.0,228.5,2.5,14.3,373.5,284.73,221.48
2018,3,31,9,0,251.0,254.0,2.5,14.9,398.0,314.19,245.82
2018,3,31,9,15,274.0,271.0,2.55,15.4,439.0,353.12,276.56
2018,3,31,9,30,297.0,288.0,2.6,15.9,480.0,393.95,308.34
2018,3,31,9,45,284.5,309.0,2.65,16.45,501.0,422.21,329.88
2018,3,31,10,0,272.0,330.0,2.7,17.0,522.0,449.14,349.9
2018,3,31,10,15,312.0,335.5,2.7,17.45,565.0,491.62,381.85
2018,3,31,10,30,352.0,341.0,2.7,17.9,608.0,536.55,415.15
2018,3,31,10,45,415.5,329.5,2.7,18.35,653.5,582.42,449.32
2018,3,31,11,0,479.0,318.0,2.7,18.8,699.0,632.86,486.36
2018,3,31,11,15,522.5,310.5,2.75,19.05,733.0,675.12,517.28
2018,3,31,11,30,566.0,303.0,2.8,19.3,767.0,718.25,548.55
2018,3,31,11,45,601.0,290.0,2.85,19.6,787.0,749.96,571.39
2018,3,31,12,0,636.0,277.0,2.9,19.9,807.0,781.35,593.93
2018,3,31,12,15,662.0,263.0,2.95,20.0,814.0,803.63,610.37
2018,3,31,12,30,688.0,249.0,3.0,20.1,821.0,824.31,625.74
2018,3,31,12,45,727.0,226.0,3.0,20.25,824.5,845.01,641.15
2018,3,31,13,0,766.0,203.0,3.0,20.4,828.0,863.36,653.96
2018,3,31,13,15,839.0,162.0,3.05,20.35,834.0,887.18,671.11
2018,3,31,13,30,912.0,121.0,3.1,20.3,840.0,905.84,684.78
2018,3,31,13,45,877.0,130.0,3.15,20.25,804.5,888.7,674.09
2018,3,31,14,0,842.0,139.0,3.2,20.2,769.0,865.17,659.31
2018,3,31,14,15,720.5,178.0,3.2,20.0,701.0,801.82,616.64
2018,3,31,14,30,599.0,217.0,3.2,19.8,633.0,733.01,567.37
2018,3,31,14,45,613.0,197.0,3.25,19.6,603.0,718.23,559.38
2018,3,31,15,0,627.0,177.0,3.3,19.4,573.0,698.01,547.05
2018,3,31,15,15,680.0,145.5,3.3,19.4,548.0,692.06,545.28
2018,3,31,15,30,733.0,114.0,3.3,19.4,523.0,680.22,538.53
2018,3,31,15,45,751.5,98.0,3.3,18.45,485.5,653.26,522.08
2018,3,31,16,0,770.0,82.0,3.3,17.5,448.0,625.31,504.4
2018,3,31,16,15,589.5,105.0,3.2,16.75,367.0,512.51,416.95
2018,3,31,16,30,409.0,128.0,3.1,16.0,286.0,405.03,331.53
2018,3,31,16,45,442.0,104.0,3.0,15.2,252.0,381.78,314.35
2018,3,31,17,0,475.0,80.0,2.9,14.4,218.0,357.36,294.53
2018,3,31,17,15,425.0,68.0,2.95,13.45,173.0,299.6,246.02
2018,3,31,17,30,375.0,56.0,3.0,12.5,128.0,243.4,197.2
2018,3,31,17,45,291.5,44.0,3.05,11.6,89.5,180.87,141.97
2018,3,31,18,0,208.0,32.0,3.1,10.7,51.0,126.69,89.76
2018,3,31,18,15,110.5,17.5,3.2,10.25,27.0,50.14,0.0
2018,3,31,18,30,13.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,3,31,18,45,6.5,1.5,3.4,9.35,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,5,45,38.0,5.5,1.25,5.7,6.0,0.0,0.0
2018,4,1,6,0,76.0,11.0,1.3,6.1,12.0,10.81,0.0
2018,4,1,6,15,219.5,24.5,1.5,6.85,46.0,19.95,6.16
2018,4,1,6,30,363.0,38.0,1.7,7.6,80.0,29.93,20.66
2018,4,1,6,45,459.5,47.0,1.95,8.35,128.0,34.9,25.85
2018,4,1,7,0,556.0,56.0,2.2,9.1,176.0,39.66,30.44
2018,4,1,7,15,616.5,62.5,2.15,9.75,229.0,48.24,31.89
2018,4,1,7,30,677.0,69.0,2.1,10.4,282.0,91.32,49.63
2018,4,1,7,45,716.5,74.5,2.05,11.1,335.5,137.53,80.44
2018,4,1,8,0,756.0,80.0,2.0,11.8,389.0,191.03,123.12
2018,4,1,8,15,784.0,84.0,1.95,12.45,440.5,240.91,166.15
2018,4,1,8,30,812.0,88.0,1.9,13.1,492.0,293.18,212.07
2018,4,1,8,45,832.5,91.5,1.9,13.75,540.0,344.71,257.44
2018,4,1,9,0,853.0,95.0,1.9,14.4,588.0,397.35,302.78
2018,4,1,9,15,875.0,94.5,1.95,15.0,632.5,451.32,348.06
2018,4,1,9,30,897.0,94.0,2.0,15.6,677.0,502.29,389.85
2018,4,1,9,45,916.5,92.0,2.05,16.15,716.5,550.97,428.85
2018,4,1,10,0,936.0,90.0,2.1,16.7,756.0,599.46,466.6
2018,4,1,10,15,944.0,91.5,2.15,17.15,787.0,643.98,500.49
2018,4,1,10,30,952.0,93.0,2.2,17.6,818.0,686.95,532.39
2018,4,1,10,45,958.0,94.0,2.3,18.05,841.5,726.39,561.32
2018,4,1,11,0,964.0,95.0,2.4,18.5,865.0,763.74,586.78
2018,4,1,11,15,966.5,96.0,2.45,18.75,880.5,796.3,608.57
2018,4,1,11,30,969.0,97.0,2.5,19.0,896.0,826.24,628.47
2018,4,1,11,45,970.5,97.0,2.6,19.2,903.0,851.68,645.73
2018,4,1,12,0,972.0,97.0,2.7,19.4,910.0,874.2,661.05
2018,4,1,12,15,971.5,97.0,2.8,19.45,909.0,892.07,673.64
2018,4,1,12,30,971.0,97.0,2.9,19.5,908.0,906.75,684.21
2018,4,1,12,45,968.5,97.0,3.0,19.55,898.5,916.53,691.56
2018,4,1,13,0,966.0,97.0,3.1,19.6,889.0,923.0,696.83
2018,4,1,13,15,961.5,96.0,3.15,19.55,871.0,923.4,698.04
2018,4,1,13,30,957.0,95.0,3.2,19.5,853.0,920.46,697.14
2018,4,1,13,45,950.5,94.0,3.3,19.45,827.5,912.53,693.31
2018,4,1,14,0,944.0,93.0,3.4,19.4,802.0,901.37,687.38
2018,4,1,14,15,935.5,91.5,3.5,19.2,770.0,884.88,678.2
2018,4,1,14,30,927.0,90.0,3.6,19.0,738.0,865.4,666.97
2018,4,1,14,45,915.0,88.5,3.7,18.8,699.0,840.25,651.72
2018,4,1,15,0,903.0,87.0,3.8,18.6,660.0,812.54,634.55
2018,4,1,15,15,887.0,84.5,3.8,18.6,615.5,778.29,611.6
2018,4,1,15,30,871.0,82.0,3.8,18.6,571.0,742.07,587.06
2018,4,1,15,45,826.0,83.5,3.95,17.7,515.0,692.28,554.57
2018,4,1,16,0,781.0,85.0,4.1,16.8,459.0,638.5,517.92
2018,4,1,16,15,757.0,80.5,4.15,16.05,410.0,592.21,484.16
2018,4,1,16,30,733.0,76.0,4.2,15.3,361.0,545.57,448.96
2018,4,1,16,45,698.5,70.0,4.25,14.55,310.0,493.71,408.2
2018,4,1,17,0,664.0,64.0,4.3,13.8,259.0,440.69,364.87
2018,4,1,17,15,598.0,58.0,4.3,12.9,207.0,373.82,308.44
2018,4,1,17,30,532.0,52.0,4.3,12.0,155.0,311.53,253.69
2018,4,1,17,45,421.5,43.0,4.3,11.15,109.0,233.23,184.44
2018,4,1,18,0,311.0,34.0,4.3,10.3,63.0,164.39,118.92
2018,4,1,18,15,174.5,20.0,4.3,9.9,34.5,82.83,0.0
2018,4,1,18,30,38.0,6.0,4.3,9.5,6.0,5.9,0.0
2018,4,1,18,45,19.0,3.0,4.25,9.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,2,5,45,40.0,6.5,2.7,6.55,7.5,0.0,0.0
2018,4,2,6,0,80.0,13.0,2.9,6.9,15.0,12.78,0.0
2018,4,2,6,15,185.5,27.5,3.0,7.4,46.0,21.67,9.0
2018,4,2,6,30,291.0,42.0,3.1,7.9,77.0,32.31,22.82
2018,4,2,6,45,337.0,55.5,3.2,8.35,115.5,41.57,31.88
2018,4,2,7,0,383.0,69.0,3.3,8.8,154.0,50.35,40.18
2018,4,2,7,15,504.0,73.5,3.35,9.35,216.0,59.29,40.35
2018,4,2,7,30,625.0,78.0,3.4,9.9,278.0,98.96,57.15
2018,4,2,7,45,637.5,88.0,3.4,10.45,322.5,143.21,88.8
2018,4,2,8,0,650.0,98.0,3.4,11.0,367.0,188.68,126.58
2018,4,2,8,15,529.0,141.5,3.3,11.6,378.5,234.95,172.05
2018,4,2,8,30,408.0,185.0,3.2,12.2,390.0,267.82,205.12
2018,4,2,8,45,437.0,197.0,3.1,12.8,435.5,310.29,240.65
2018,4,2,9,0,466.0,209.0,3.0,13.4,481.0,355.26,277.74
2018,4,2,9,15,631.5,167.5,2.95,13.9,564.0,412.4,323.39
2018,4,2,9,30,797.0,126.0,2.9,14.4,647.0,485.8,382.05
2018,4,2,9,45,861.5,107.0,2.85,14.9,699.0,537.89,423.93
2018,4,2,10,0,926.0,88.0,2.8,15.4,751.0,596.31,469.72
2018,4,2,10,15,934.0,89.0,2.75,15.8,781.0,639.91,503.07
2018,4,2,10,30,942.0,90.0,2.7,16.2,811.0,681.98,534.43
2018,4,2,10,45,947.5,91.5,2.7,16.6,834.5,721.13,563.06
2018,4,2,11,0,953.0,93.0,2.7,17.0,858.0,758.2,587.91
2018,4,2,11,15,956.0,93.5,2.7,17.35,873.0,790.23,609.06
2018,4,2,11,30,959.0,94.0,2.7,17.7,888.0,819.7,628.3
2018,4,2,11,45,960.0,94.5,2.65,18.05,895.0,844.91,644.15
2018,4,2,12,0,961.0,95.0,2.6,18.4,902.0,867.21,657.93
2018,4,2,12,15,960.5,95.0,2.65,18.6,901.0,884.78,669.62
2018,4,2,12,30,960.0,95.0,2.7,18.8,900.0,899.22,679.29
2018,4,2,12,45,958.0,94.5,2.7,19.0,890.5,908.68,685.31
2018,4,2,13,0,956.0,94.0,2.7,19.2,881.0,914.87,689.26
2018,4,2,13,15,950.5,94.0,2.7,19.25,863.5,915.3,689.85
2018,4,2,13,30,945.0,94.0,2.7,19.3,846.0,912.45,688.41
2018,4,2,13,45,937.0,94.5,2.7,19.4,821.0,904.75,683.7
2018,4,2,14,0,929.0,95.0,2.7,19.5,796.0,893.93,677.04
2018,4,2,14,15,920.0,93.5,2.65,19.4,763.5,877.09,666.51
2018,4,2,14,30,911.0,92.0,2.6,19.3,731.0,857.33,654.09
2018,4,2,14,45,898.5,90.5,2.55,19.25,692.5,831.96,637.73
2018,4,2,15,0,886.0,89.0,2.5,19.2,654.0,804.11,619.67
2018,4,2,15,15,870.5,87.0,2.5,19.2,610.5,771.12,598.14
2018,4,2,15,30,855.0,85.0,2.5,19.2,567.0,740.48,578.18
2018,4,2,15,45,837.0,81.0,2.35,18.85,519.0,699.74,550.55
2018,4,2,16,0,819.0,77.0,2.2,18.5,471.0,657.64,521.64
2018,4,2,16,15,790.5,73.0,2.05,17.9,419.5,607.61,485.65
2018,4,2,16,30,762.0,69.0,1.9,17.3,368.0,557.5,448.18
2018,4,2,16,45,717.0,66.0,1.8,16.65,315.0,499.3,403.46
2018,4,2,17,0,672.0,63.0,1.7,16.0,262.0,445.6,360.57
2018,4,2,17,15,606.5,57.0,1.7,14.95,210.0,378.46,306.15
2018,4,2,17,30,541.0,51.0,1.7,13.9,158.0,315.88,253.08
2018,4,2,17,45,423.5,42.5,1.75,12.85,111.0,234.7,183.52
2018,4,2,18,0,306.0,34.0,1.8,11.8,64.0,163.69,118.53
2018,4,2,18,15,172.0,20.0,1.95,11.3,35.0,83.36,0.0
2018,4,2,18,30,38.0,6.0,2.1,10.8,6.0,15.71,0.0
2018,4,2,18,45,19.0,3.0,2.2,10.3,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,3,5,45,59.0,7.5,1.35,4.5,9.0,0.0,0.0
2018,4,3,6,0,118.0,15.0,1.3,5.0,18.0,14.74,0.0
2018,4,3,6,15,272.5,27.5,1.6,5.8,56.0,22.34,10.9
2018,4,3,6,30,427.0,40.0,1.9,6.6,94.0,31.17,22.09
2018,4,3,6,45,521.5,48.0,2.2,7.45,144.5,35.17,26.29
2018,4,3,7,0,616.0,56.0,2.5,8.3,195.0,39.05,30.03
2018,4,3,7,15,640.0,64.5,2.55,8.95,242.0,56.81,34.42
2018,4,3,7,30,664.0,73.0,2.6,9.6,289.0,100.73,56.4
2018,4,3,7,45,736.5,73.5,2.6,10.2,351.0,149.9,89.94
2018,4,3,8,0,809.0,74.0,2.6,10.8,413.0,202.63,131.63
2018,4,3,8,15,834.5,77.5,2.65,11.4,465.0,254.46,177.36
2018,4,3,8,30,860.0,81.0,2.7,12.0,517.0,308.33,225.58
2018,4,3,8,45,876.5,85.0,2.7,12.6,565.0,361.48,273.05
2018,4,3,9,0,893.0,89.0,2.7,13.2,613.0,418.98,322.84
2018,4,3,9,15,905.0,91.5,2.7,13.7,655.5,469.69,366.21
2018,4,3,9,30,917.0,94.0,2.7,14.2,698.0,520.07,408.01
2018,4,3,9,45,925.5,97.0,2.7,14.7,735.0,568.55,447.04
2018,4,3,10,0,934.0,100.0,2.7,15.2,772.0,615.95,484.06
2018,4,3,10,15,940.5,101.5,2.65,15.7,802.0,659.5,516.94
2018,4,3,10,30,947.0,103.0,2.6,16.2,832.0,701.4,547.65
2018,4,3,10,45,952.0,104.0,2.55,16.65,854.5,739.97,575.22
2018,4,3,11,0,957.0,105.0,2.5,17.1,877.0,776.4,599.11
2018,4,3,11,15,960.5,105.5,2.45,17.4,892.5,808.96,620.16
2018,4,3,11,30,964.0,106.0,2.4,17.7,908.0,838.97,639.27
2018,4,3,11,45,918.0,130.5,2.4,18.0,899.5,850.64,646.04
2018,4,3,12,0,872.0,155.0,2.4,18.3,891.0,859.74,651.3
2018,4,3,12,15,885.0,148.0,2.4,18.45,894.0,880.86,665.25
2018,4,3,12,30,898.0,141.0,2.4,18.6,897.0,896.6,675.46
2018,4,3,12,45,897.0,139.5,2.45,18.75,888.0,905.61,681.69
2018,4,3,13,0,896.0,138.0,2.5,18.9,879.0,911.57,686.03
2018,4,3,13,15,859.0,152.0,2.55,18.9,850.5,903.23,681.23
2018,4,3,13,30,822.0,166.0,2.6,18.9,822.0,888.26,672.14
2018,4,3,13,45,853.5,145.5,2.7,18.85,808.5,893.83,677.75
2018,4,3,14,0,885.0,125.0,2.8,18.8,795.0,895.53,680.68
2018,4,3,14,15,886.0,118.0,2.85,18.65,765.5,877.59,670.1
2018,4,3,14,30,887.0,111.0,2.9,18.5,736.0,860.84,660.54
2018,4,3,14,45,871.5,108.0,3.0,18.3,695.0,836.37,646.01
2018,4,3,15,0,856.0,105.0,3.1,18.1,654.0,805.13,626.6
2018,4,3,15,15,846.0,101.5,3.1,18.1,613.0,775.43,607.12
2018,4,3,15,30,836.0,98.0,3.1,18.1,572.0,743.53,585.91
2018,4,3,15,45,811.5,95.0,3.2,17.35,522.5,699.76,557.79
2018,4,3,16,0,787.0,92.0,3.3,16.6,473.0,655.04,528.07
2018,4,3,16,15,753.0,88.0,3.25,15.85,420.5,602.37,489.59
2018,4,3,16,30,719.0,84.0,3.2,15.1,368.0,552.86,452.3
2018,4,3,16,45,671.5,79.0,3.15,14.35,314.5,492.64,405.3
2018,4,3,17,0,624.0,74.0,3.1,13.6,261.0,434.6,358.38
2018,4,3,17,15,556.0,66.5,3.1,12.7,209.0,366.17,301.47
2018,4,3,17,30,488.0,59.0,3.1,11.8,157.0,302.45,246.35
2018,4,3,17,45,380.5,48.5,3.05,10.85,111.0,224.78,178.45
2018,4,3,18,0,273.0,38.0,3.0,9.9,65.0,158.63,117.3
2018,4,3,18,15,155.5,23.0,3.0,9.45,36.5,83.72,0.0
2018,4,3,18,30,38.0,8.0,3.0,9.0,8.0,17.76,0.0
2018,4,3,18,45,19.0,4.0,3.0,8.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,2.25,6.45,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,2.4,6.7,14.0,12.78,0.0
2018,4,4,6,15,131.0,29.0,2.6,7.15,43.5,22.64,11.97
