Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,45,918.5,104.5,2.4,16.35,807.5,647.17,504.83
2018,4,24,10,0,927.0,106.0,2.4,16.8,842.0,692.03,537.9
2018,4,24,10,15,934.0,107.0,2.45,17.15,871.0,734.11,568.62
2018,4,24,10,30,941.0,108.0,2.5,17.5,900.0,774.56,595.81
2018,4,24,10,45,945.5,109.0,2.55,17.85,921.0,811.33,620.14
2018,4,24,11,0,950.0,110.0,2.6,18.2,942.0,845.96,642.83
2018,4,24,11,15,952.5,110.5,2.65,18.4,955.5,876.2,662.75
2018,4,24,11,30,955.0,111.0,2.7,18.6,969.0,903.89,680.9
2018,4,24,11,45,955.5,112.0,2.8,18.8,974.5,927.68,696.83
2018,4,24,12,0,956.0,113.0,2.9,19.0,980.0,948.62,710.89
2018,4,24,12,15,948.0,116.5,2.95,19.1,974.5,961.53,719.52
2018,4,24,12,30,940.0,120.0,3.0,19.2,969.0,971.25,726.19
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,983.17,734.87
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,991.93,741.53
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,992.14,743.17
2018,4,24,13,30,954.0,103.0,3.4,19.2,920.0,989.12,742.83
2018,4,24,13,45,949.0,101.0,3.5,19.15,894.0,979.99,738.35
2018,4,24,14,0,944.0,99.0,3.6,19.1,868.0,967.7,731.83
2018,4,24,14,15,936.0,98.5,3.7,18.85,836.0,951.24,723.09
2018,4,24,14,30,928.0,98.0,3.8,18.6,804.0,931.9,712.38
2018,4,24,14,45,916.0,97.0,3.9,18.35,764.5,905.79,696.94
2018,4,24,15,0,904.0,96.0,4.0,18.1,725.0,877.24,679.69
2018,4,24,15,15,891.5,93.0,4.0,18.1,681.0,843.79,657.69
2018,4,24,15,30,879.0,90.0,4.0,18.1,637.0,808.27,634.1
2018,4,24,15,45,859.5,88.0,4.05,17.25,588.5,771.28,611.4
2018,4,24,16,0,840.0,86.0,4.1,16.4,540.0,728.4,583.85
2018,4,24,16,15,786.0,87.5,4.05,15.75,480.0,664.22,538.77
2018,4,24,16,30,732.0,89.0,4.0,15.1,420.0,604.27,494.61
2018,4,24,16,45,717.0,82.0,3.95,14.45,373.0,559.15,460.63
2018,4,24,17,0,702.0,75.0,3.9,13.8,326.0,513.64,425.02
2018,4,24,17,15,654.0,70.0,3.7,13.0,274.0,452.33,375.07
2018,4,24,17,30,606.0,65.0,3.5,12.2,222.0,393.95,325.73
2018,4,24,17,45,523.0,56.5,3.3,11.4,170.5,318.92,261.07
2018,4,24,18,0,440.0,48.0,3.1,10.6,119.0,250.79,200.52
2018,4,24,18,15,320.5,37.0,3.05,10.1,78.5,174.3,131.85
2018,4,24,18,30,201.0,26.0,3.0,9.6,38.0,104.14,42.76
2018,4,24,18,45,100.5,13.0,2.9,9.05,19.0,39.3,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,25,5,15,49.0,7.0,2.3,4.75,8.5,0.0,0.0
2018,4,25,5,30,98.0,14.0,2.6,5.3,17.0,13.76,0.0
2018,4,25,5,45,234.5,27.5,2.85,5.85,52.0,22.33,10.87
2018,4,25,6,0,371.0,41.0,3.1,6.4,87.0,32.24,23.01
2018,4,25,6,15,464.0,49.0,3.15,6.9,134.5,36.2,27.25
2018,4,25,6,30,557.0,57.0,3.2,7.4,182.0,40.03,31.02
2018,4,25,6,45,616.5,63.5,3.2,7.85,235.0,53.59,33.43
2018,4,25,7,0,676.0,70.0,3.2,8.3,288.0,95.77,52.8
2018,4,25,7,15,716.0,75.0,3.15,8.85,342.0,140.7,83.72
2018,4,25,7,30,756.0,80.0,3.1,9.4,396.0,193.13,126.35
2018,4,25,7,45,728.0,91.0,3.05,10.0,427.5,232.95,163.84
2018,4,25,8,0,700.0,102.0,3.0,10.6,459.0,273.1,202.03
2018,4,25,8,15,776.5,98.0,2.9,11.2,530.0,333.88,253.8
2018,4,25,8,30,853.0,94.0,2.8,11.8,601.0,398.28,308.13
2018,4,25,8,45,868.5,97.0,2.7,12.45,647.0,453.68,355.0
2018,4,25,9,0,884.0,100.0,2.6,13.1,693.0,505.57,397.72
2018,4,25,9,15,895.0,101.5,2.55,13.65,733.0,553.98,436.71
2018,4,25,9,30,906.0,103.0,2.5,14.2,773.0,601.92,474.06
2018,4,25,9,45,914.5,105.0,2.5,14.7,808.0,648.13,509.23
2018,4,25,10,0,923.0,107.0,2.5,15.2,843.0,693.25,542.59
2018,4,25,10,15,928.5,108.5,2.55,15.65,870.5,734.56,572.66
2018,4,25,10,30,934.0,110.0,2.6,16.1,898.0,774.16,599.2
2018,4,25,10,45,937.0,111.0,2.65,16.6,918.0,809.53,622.39
2018,4,25,11,0,940.0,112.0,2.7,17.1,938.0,842.68,643.86
2018,4,25,11,15,941.5,113.0,2.8,17.4,950.5,872.25,663.58
2018,4,25,11,30,943.0,114.0,2.9,17.7,963.0,899.27,681.53
2018,4,25,11,45,943.0,114.0,2.95,18.0,967.5,921.36,695.76
2018,4,25,12,0,943.0,114.0,3.0,18.3,972.0,940.6,708.11
2018,4,25,12,15,942.0,114.0,3.15,18.4,969.0,956.02,719.26
2018,4,25,12,30,941.0,114.0,3.3,18.5,966.0,968.42,728.49
2018,4,25,12,45,939.5,113.0,3.4,18.6,955.5,976.28,734.4
2018,4,25,13,0,938.0,112.0,3.5,18.7,945.0,981.0,738.35
2018,4,25,13,15,933.5,111.0,3.6,18.7,926.5,979.79,738.7
2018,4,25,13,30,929.0,110.0,3.7,18.7,908.0,975.42,737.07
2018,4,25,13,45,923.0,109.0,3.75,18.65,882.5,966.55,732.3
2018,4,25,14,0,917.0,108.0,3.8,18.6,857.0,954.64,725.59
2018,4,25,14,15,908.5,106.0,3.9,18.35,824.0,936.46,715.48
2018,4,25,14,30,900.0,104.0,4.0,18.1,791.0,915.46,703.44
2018,4,25,14,45,888.5,102.5,4.1,17.8,752.5,889.74,688.16
2018,4,25,15,0,877.0,101.0,4.2,17.5,714.0,861.62,671.09
2018,4,25,15,15,862.5,98.5,4.2,17.5,670.0,827.72,648.53
2018,4,25,15,30,848.0,96.0,4.2,17.5,626.0,796.72,627.98
2018,4,25,15,45,827.5,94.0,4.3,16.55,578.0,755.16,602.1
2018,4,25,16,0,807.0,92.0,4.4,15.6,530.0,712.52,575.0
2018,4,25,16,15,779.5,88.5,4.45,14.9,478.5,662.39,540.66
2018,4,25,16,30,752.0,85.0,4.5,14.2,427.0,612.21,504.53
2018,4,25,16,45,715.0,81.0,4.55,13.5,374.0,558.21,463.29
2018,4,25,17,0,678.0,77.0,4.6,12.8,321.0,503.32,419.95
2018,4,25,17,15,625.5,71.5,4.5,12.05,268.5,439.89,367.81
2018,4,25,17,30,573.0,66.0,4.4,11.3,216.0,379.83,316.67
2018,4,25,17,45,495.0,57.5,4.35,10.5,166.5,308.42,254.57
2018,4,25,18,0,417.0,49.0,4.3,9.7,117.0,243.46,196.31
2018,4,25,18,15,301.5,37.5,4.15,9.25,77.5,168.74,128.89
2018,4,25,18,30,186.0,26.0,4.0,8.8,38.0,100.4,47.37
2018,4,25,18,45,96.5,13.5,3.9,8.3,19.5,38.95,0.0
2018,4,25,19,0,7.0,1.0,3.8,7.8,1.0,0.0,0.0
2018,4,25,19,15,3.5,0.5,3.8,7.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,26,5,15,16.5,6.0,3.1,5.15,6.5,0.0,0.0
2018,4,26,5,30,33.0,12.0,3.3,5.5,13.0,11.8,0.0
2018,4,26,5,45,106.0,28.0,3.5,5.9,40.0,23.33,12.4
2018,4,26,6,0,179.0,44.0,3.7,6.3,67.0,33.65,24.35
2018,4,26,6,15,232.5,60.0,3.75,6.75,104.0,44.87,35.15
2018,4,26,6,30,286.0,76.0,3.8,7.2,141.0,55.52,45.17
2018,4,26,6,45,396.5,84.5,3.9,7.65,199.5,69.66,49.08
2018,4,26,7,0,507.0,93.0,4.0,8.1,258.0,106.38,67.63
2018,4,26,7,15,611.0,89.5,3.95,8.55,322.5,142.93,90.3
2018,4,26,7,30,715.0,86.0,3.9,9.0,387.0,190.66,126.54
2018,4,26,7,45,736.0,92.0,3.85,9.45,436.5,238.38,168.97
2018,4,26,8,0,757.0,98.0,3.8,9.9,486.0,291.33,216.54
2018,4,26,8,15,785.5,100.0,3.8,10.35,537.0,341.42,261.51
2018,4,26,8,30,814.0,102.0,3.8,10.8,588.0,393.79,307.74
2018,4,26,8,45,830.0,105.5,3.75,11.3,633.5,444.23,351.46
2018,4,26,9,0,846.0,109.0,3.7,11.8,679.0,495.23,394.4
2018,4,26,9,15,862.0,108.5,3.75,12.2,719.5,546.1,436.35
2018,4,26,9,30,878.0,108.0,3.8,12.6,760.0,593.6,474.7
2018,4,26,9,45,892.0,107.0,3.8,13.05,795.5,639.2,510.45
2018,4,26,10,0,906.0,106.0,3.8,13.5,831.0,684.16,544.81
2018,4,26,10,15,912.5,107.5,3.9,13.8,859.0,725.44,576.02
2018,4,26,10,30,919.0,109.0,4.0,14.1,887.0,765.12,603.95
2018,4,26,10,45,923.5,110.0,4.1,14.4,908.0,801.04,628.95
2018,4,26,11,0,928.0,111.0,4.2,14.7,929.0,834.87,652.32
2018,4,26,11,15,930.5,112.0,4.35,14.9,942.0,864.85,673.59
2018,4,26,11,30,933.0,113.0,4.5,15.1,955.0,892.35,693.23
2018,4,26,11,45,934.5,112.5,4.6,15.25,960.5,914.95,709.2
2018,4,26,12,0,936.0,112.0,4.7,15.4,966.0,934.78,723.31
2018,4,26,12,15,936.0,111.5,4.75,15.35,963.5,950.42,734.74
2018,4,26,12,30,936.0,111.0,4.8,15.3,961.0,963.07,744.21
2018,4,26,12,45,935.0,110.0,4.9,15.3,951.0,971.26,750.94
2018,4,26,13,0,934.0,109.0,5.0,15.3,941.0,976.34,755.63
2018,4,26,13,15,930.5,108.5,5.05,15.1,923.5,976.48,757.19
2018,4,26,13,30,927.0,108.0,5.1,14.9,906.0,973.48,756.69
2018,4,26,13,45,922.0,106.5,5.15,14.75,881.0,964.95,752.26
2018,4,26,14,0,917.0,105.0,5.2,14.6,856.0,953.37,745.79
2018,4,26,14,15,910.0,103.5,5.2,14.35,824.5,937.0,735.91
2018,4,26,14,30,903.0,102.0,5.2,14.1,793.0,917.81,724.07
2018,4,26,14,45,893.5,100.0,5.25,13.85,755.0,893.18,708.63
2018,4,26,15,0,884.0,98.0,5.3,13.6,717.0,866.06,691.33
2018,4,26,15,15,870.0,95.5,5.3,13.6,673.5,832.35,668.1
2018,4,26,15,30,856.0,93.0,5.3,13.6,630.0,796.72,643.35
2018,4,26,15,45,839.5,90.0,5.3,12.9,583.0,761.58,620.42
2018,4,26,16,0,823.0,87.0,5.3,12.2,536.0,720.36,592.44
2018,4,26,16,15,801.0,83.5,5.25,11.8,486.0,673.54,558.77
2018,4,26,16,30,779.0,80.0,5.2,11.4,436.0,626.26,523.69
2018,4,26,16,45,746.5,75.5,5.15,11.0,383.0,570.97,479.99
2018,4,26,17,0,714.0,71.0,5.1,10.6,330.0,516.58,435.77
2018,4,26,17,15,665.5,66.0,4.9,10.05,277.5,456.71,385.42
2018,4,26,17,30,617.0,61.0,4.7,9.5,225.0,397.51,334.09
2018,4,26,17,45,542.5,54.0,4.5,8.95,175.0,327.38,272.06
2018,4,26,18,0,468.0,47.0,4.3,8.4,125.0,263.34,213.67
2018,4,26,18,15,350.0,36.5,4.15,8.0,83.5,186.2,143.6
2018,4,26,18,30,232.0,26.0,4.0,7.6,42.0,114.96,60.56
2018,4,26,18,45,122.0,14.0,3.85,7.15,22.0,46.5,0.0
2018,4,26,19,0,12.0,2.0,3.7,6.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.75,6.55,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,1.45,6.1,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,1.6,6.9,18.0,14.74,0.0
2018,4,27,5,45,158.5,21.5,1.75,7.7,37.5,16.41,7.41
2018,4,27,6,0,223.0,28.0,1.9,8.5,57.0,19.66,11.84
2018,4,27,6,15,257.0,30.0,2.1,9.0,78.0,19.58,12.09
2018,4,27,6,30,291.0,32.0,2.3,9.5,99.0,19.69,12.31
2018,4,27,6,45,145.5,28.0,2.55,10.05,61.5,23.06,11.83
2018,4,27,7,0,0.0,24.0,2.8,10.6,24.0,23.16,14.47
2018,4,27,7,15,1.0,36.0,2.8,11.0,36.5,34.88,24.47
2018,4,27,7,30,2.0,48.0,2.8,11.4,49.0,46.72,34.42
2018,4,27,7,45,34.5,105.0,2.8,11.8,123.0,106.33,83.44
2018,4,27,8,0,67.0,162.0,2.8,12.2,197.0,167.73,133.18
2018,4,27,8,15,51.0,177.0,2.85,12.55,205.0,180.15,143.47
2018,4,27,8,30,35.0,192.0,2.9,12.9,213.0,191.0,152.2
2018,4,27,8,45,57.0,218.0,2.9,13.25,255.5,226.25,180.08
2018,4,27,9,0,79.0,244.0,2.9,13.6,298.0,263.74,209.54
2018,4,27,9,15,98.0,274.5,2.95,13.9,345.0,302.3,239.66
2018,4,27,9,30,117.0,305.0,3.0,14.2,392.0,346.4,273.76
2018,4,27,9,45,154.5,310.5,3.05,14.45,431.0,381.31,300.94
2018,4,27,10,0,192.0,316.0,3.1,14.7,470.0,418.99,330.2
2018,4,27,10,15,187.0,357.5,3.15,14.9,512.0,462.84,362.67
2018,4,27,10,30,182.0,399.0,3.2,15.1,554.0,506.45,394.43
2018,4,27,10,45,258.0,395.0,3.3,15.25,620.0,567.65,441.54
2018,4,27,11,0,334.0,391.0,3.4,15.4,686.0,635.05,492.57
2018,4,27,11,15,400.5,362.0,3.45,15.5,721.0,674.67,523.11
2018,4,27,11,30,467.0,333.0,3.5,15.6,756.0,716.93,555.56
2018,4,27,11,45,490.5,317.5,3.55,15.75,764.0,736.32,570.13
2018,4,27,12,0,514.0,302.0,3.6,15.9,772.0,754.87,584.23
2018,4,27,12,15,587.0,279.0,3.65,15.95,814.5,809.48,625.32
2018,4,27,12,30,660.0,256.0,3.7,16.0,857.0,864.2,665.84
2018,4,27,12,45,529.0,312.0,3.75,16.05,790.0,808.41,622.56
2018,4,27,13,0,398.0,368.0,3.8,16.1,723.0,749.97,577.47
2018,4,27,13,15,530.0,307.0,3.9,16.05,770.0,815.52,630.0
2018,4,27,13,30,662.0,246.0,4.0,16.0,817.0,879.9,680.38
2018,4,27,13,45,768.5,192.0,4.1,15.9,836.5,922.4,711.82
2018,4,27,14,0,875.0,138.0,4.2,15.8,856.0,956.57,737.17
2018,4,27,14,15,866.5,135.5,4.25,15.65,823.5,938.61,726.08
2018,4,27,14,30,858.0,133.0,4.3,15.5,791.0,917.93,713.55
2018,4,27,14,45,846.0,130.5,4.35,15.35,752.5,891.6,697.12
2018,4,27,15,0,834.0,128.0,4.4,15.2,714.0,862.95,678.97
2018,4,27,15,15,818.0,124.5,4.4,15.2,670.0,827.76,655.22
2018,4,27,15,30,802.0,121.0,4.4,15.2,626.0,790.82,630.05
2018,4,27,15,45,782.0,117.5,4.45,14.65,578.5,749.24,602.74
2018,4,27,16,0,762.0,114.0,4.5,14.1,531.0,709.67,576.46
2018,4,27,16,15,735.5,109.0,4.5,13.7,480.0,660.16,541.1
2018,4,27,16,30,709.0,104.0,4.5,13.3,429.0,610.62,503.91
2018,4,27,16,45,671.5,98.0,4.45,12.9,376.0,553.21,459.25
2018,4,27,17,0,634.0,92.0,4.4,12.5,323.0,497.23,414.5
2018,4,27,17,15,582.0,84.5,4.15,11.95,271.0,433.3,361.67
2018,4,27,17,30,530.0,77.0,3.9,11.4,219.0,372.66,310.11
2018,4,27,17,45,452.0,67.5,3.65,10.8,170.0,301.47,248.47
2018,4,27,18,0,374.0,58.0,3.4,10.2,121.0,237.08,191.17
2018,4,27,18,15,262.0,44.0,3.1,9.7,81.0,163.49,125.74
2018,4,27,18,30,150.0,30.0,2.8,9.2,41.0,96.12,53.87
2018,4,27,18,45,77.5,16.0,2.55,8.65,21.5,36.69,0.0
2018,4,27,19,0,5.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.25,7.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,28,5,15,11.0,6.5,1.4,6.05,7.0,0.0,0.0
2018,4,28,5,30,22.0,13.0,1.6,6.8,14.0,12.78,0.0
2018,4,28,5,45,80.5,30.5,1.85,7.55,40.5,25.32,15.0
2018,4,28,6,0,139.0,48.0,2.1,8.3,67.0,39.04,29.1
2018,4,28,6,15,328.5,55.5,2.35,8.8,126.0,41.05,31.51
2018,4,28,6,30,518.0,63.0,2.6,9.3,185.0,44.52,34.9
2018,4,28,6,45,478.5,81.5,2.8,9.75,215.5,72.86,47.93
2018,4,28,7,0,439.0,100.0,3.0,10.2,246.0,111.05,72.76
2018,4,28,7,15,568.5,96.0,3.05,10.6,318.5,147.78,95.33
2018,4,28,7,30,698.0,92.0,3.1,11.0,391.0,198.08,132.73
2018,4,28,7,45,675.5,107.5,3.2,11.4,426.5,243.07,174.14
2018,4,28,8,0,653.0,123.0,3.3,11.8,462.0,285.72,213.75
2018,4,28,8,15,646.5,139.0,3.3,12.0,501.5,331.68,255.06
2018,4,28,8,30,640.0,155.0,3.3,12.2,541.0,376.68,294.64
2018,4,28,8,45,398.0,186.0,3.3,12.4,432.0,333.23,264.77
2018,4,28,9,0,156.0,217.0,3.3,12.6,323.0,273.59,218.52
2018,4,28,9,15,95.0,246.0,3.35,12.85,311.5,276.04,220.16
2018,4,28,9,30,34.0,275.0,3.4,13.1,300.0,276.26,219.11
2018,4,28,9,45,31.5,292.0,3.45,13.3,316.0,293.03,231.81
2018,4,28,10,0,29.0,309.0,3.5,13.5,332.0,309.7,244.28
2018,4,28,10,15,54.0,346.0,3.6,13.75,391.0,363.56,286.13
2018,4,28,10,30,79.0,383.0,3.7,14.0,450.0,419.59,329.03
2018,4,28,10,45,61.5,372.0,3.75,14.25,425.0,400.82,313.64
2018,4,28,11,0,44.0,361.0,3.8,14.5,400.0,380.46,297.26
2018,4,28,11,15,56.5,356.0,3.9,14.65,407.0,388.91,304.09
2018,4,28,11,30,69.0,351.0,4.0,14.8,414.0,397.75,311.17
2018,4,28,11,45,57.0,375.0,4.05,15.0,427.0,413.83,322.55
2018,4,28,12,0,45.0,399.0,4.1,15.2,440.0,429.62,333.63
2018,4,28,12,15,49.5,407.0,4.2,15.15,452.0,444.31,345.08
2018,4,28,12,30,54.0,415.0,4.3,15.1,464.0,459.1,356.66
2018,4,28,12,45,86.5,426.5,4.4,15.05,504.0,503.27,391.44
2018,4,28,13,0,119.0,438.0,4.5,15.0,544.0,553.33,430.29
2018,4,28,13,15,187.0,422.0,4.55,14.85,585.5,603.58,470.77
2018,4,28,13,30,255.0,406.0,4.6,14.7,627.0,659.61,515.17
2018,4,28,13,45,177.0,399.0,4.7,14.6,550.0,575.35,450.98
2018,4,28,14,0,99.0,392.0,4.8,14.5,473.0,490.17,385.27
2018,4,28,14,15,296.0,330.0,4.85,14.25,560.0,620.45,492.56
2018,4,28,14,30,493.0,268.0,4.9,14.0,647.0,737.11,586.72
2018,4,28,14,45,587.5,223.5,4.9,13.75,653.5,769.02,614.26
2018,4,28,15,0,682.0,179.0,4.9,13.5,660.0,792.87,635.58
2018,4,28,15,15,674.5,168.5,4.9,13.5,619.5,760.96,613.05
2018,4,28,15,30,667.0,158.0,4.9,13.5,579.0,727.2,589.3
2018,4,28,15,45,662.5,147.0,4.8,12.9,538.5,693.54,566.08
2018,4,28,16,0,658.0,136.0,4.7,12.3,498.0,658.14,540.95
2018,4,28,16,15,608.0,133.0,4.65,12.0,442.5,597.5,494.39
2018,4,28,16,30,558.0,130.0,4.6,11.7,387.0,538.64,448.38
2018,4,28,16,45,548.5,115.0,4.5,11.4,342.5,494.95,414.18
2018,4,28,17,0,539.0,100.0,4.4,11.1,298.0,450.68,378.47
2018,4,28,17,15,526.0,86.0,4.2,10.75,254.5,405.15,340.41
2018,4,28,17,30,513.0,72.0,4.0,10.4,211.0,359.72,301.06
2018,4,28,17,45,483.0,61.0,3.75,10.0,169.5,310.02,256.64
2018,4,28,18,0,453.0,50.0,3.5,9.6,128.0,262.45,212.37
2018,4,28,18,15,338.5,40.0,3.2,9.1,87.0,187.1,144.71
2018,4,28,18,30,224.0,30.0,2.9,8.6,46.0,120.72,72.37
2018,4,28,18,45,118.0,16.0,2.6,8.15,24.0,47.91,0.0
2018,4,28,19,0,12.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,15,56.0,9.5,1.6,6.65,12.0,9.34,0.0
2018,4,29,5,30,112.0,19.0,1.9,7.1,24.0,18.68,0.0
2018,4,29,5,45,233.5,33.0,2.15,7.6,60.0,25.73,15.71
2018,4,29,6,0,355.0,47.0,2.4,8.1,96.0,37.0,27.38
2018,4,29,6,15,352.5,60.5,2.55,8.45,126.5,44.91,35.07
2018,4,29,6,30,350.0,74.0,2.7,8.8,157.0,53.5,43.12
2018,4,29,6,45,261.0,103.5,2.85,9.15,174.0,90.21,66.78
2018,4,29,7,0,172.0,133.0,3.0,9.5,191.0,126.15,96.13
2018,4,29,7,15,370.0,124.5,3.1,9.8,276.0,147.91,104.49
2018,4,29,7,30,568.0,116.0,3.2,10.1,361.0,197.51,138.29
2018,4,29,7,45,608.0,120.5,3.25,10.4,412.0,240.94,175.68
2018,4,29,8,0,648.0,125.0,3.3,10.7,463.0,288.34,217.2
2018,4,29,8,15,694.0,123.0,3.35,11.05,516.5,335.81,258.78
2018,4,29,8,30,740.0,121.0,3.4,11.4,570.0,387.37,303.4
2018,4,29,8,45,752.0,126.5,3.45,11.75,612.0,437.59,346.47
2018,4,29,9,0,764.0,132.0,3.5,12.1,654.0,484.83,386.18
2018,4,29,9,15,742.0,149.5,3.55,12.45,680.5,522.45,417.26
2018,4,29,9,30,720.0,167.0,3.6,12.8,707.0,560.02,447.21
2018,4,29,9,45,482.0,233.5,3.65,13.15,602.0,507.75,405.16
2018,4,29,10,0,244.0,300.0,3.7,13.5,497.0,436.7,346.78
2018,4,29,10,15,185.0,341.5,3.7,13.65,494.0,448.12,354.07
2018,4,29,10,30,126.0,383.0,3.7,13.8,491.0,452.29,355.11
2018,4,29,10,45,117.0,375.0,3.7,14.0,477.0,444.97,349.03
2018,4,29,11,0,108.0,367.0,3.7,14.2,463.0,436.57,342.15
2018,4,29,11,15,192.0,360.0,3.75,14.25,533.5,504.24,395.98
2018,4,29,11,30,276.0,353.0,3.8,14.3,604.0,576.22,452.04
2018,4,29,11,45,173.0,385.0,3.8,14.4,542.5,525.92,410.63
2018,4,29,12,0,70.0,417.0,3.8,14.5,481.0,469.47,364.55
2018,4,29,12,15,74.5,423.5,3.8,14.45,491.5,483.25,375.37
2018,4,29,12,30,79.0,430.0,3.8,14.4,502.0,497.02,385.92
2018,4,29,12,45,234.0,383.5,3.75,14.35,594.0,605.65,472.67
2018,4,29,13,0,389.0,337.0,3.7,14.3,686.0,712.38,555.59
2018,4,29,13,15,436.0,319.5,3.7,14.2,703.5,742.9,579.14
2018,4,29,13,30,483.0,302.0,3.7,14.1,721.0,771.59,601.81
2018,4,29,13,45,462.5,300.5,3.7,14.0,692.5,751.97,587.79
2018,4,29,14,0,442.0,299.0,3.7,13.9,664.0,730.89,572.99
2018,4,29,14,15,457.0,245.0,3.7,13.85,609.5,685.55,542.49
2018,4,29,14,30,472.0,191.0,3.7,13.8,555.0,640.82,512.13
2018,4,29,14,45,446.5,207.0,3.75,13.75,538.0,625.45,500.87
2018,4,29,15,0,421.0,223.0,3.8,13.7,521.0,613.74,492.04
2018,4,29,15,15,587.0,174.5,3.8,13.7,562.0,695.61,558.78
2018,4,29,15,30,753.0,126.0,3.8,13.7,603.0,762.59,610.55
2018,4,29,15,45,764.0,113.0,3.85,13.45,565.5,733.32,590.77
2018,4,29,16,0,775.0,100.0,3.9,13.2,528.0,703.95,571.36
2018,4,29,16,15,776.5,89.5,3.9,12.95,484.0,667.63,546.2
2018,4,29,16,30,778.0,79.0,3.9,12.7,440.0,629.13,518.88
2018,4,29,16,45,746.0,75.0,3.9,12.45,387.5,574.65,476.68
2018,4,29,17,0,714.0,71.0,3.9,12.2,335.0,521.04,433.99
2018,4,29,17,15,669.0,65.5,3.8,11.75,282.5,462.18,385.67
2018,4,29,17,30,624.0,60.0,3.7,11.3,230.0,403.8,336.13
2018,4,29,17,45,555.0,53.0,3.6,10.8,180.5,335.52,276.8
2018,4,29,18,0,486.0,46.0,3.5,10.3,131.0,272.9,220.48
2018,4,29,18,15,373.0,37.0,3.45,9.8,89.5,197.72,153.06
2018,4,29,18,30,260.0,28.0,3.4,9.3,48.0,129.96,81.16
2018,4,29,18,45,138.0,15.0,3.4,8.85,25.0,52.68,0.0
2018,4,29,19,0,16.0,2.0,3.4,8.4,2.0,0.0,0.0
2018,4,29,19,15,8.0,1.0,3.25,8.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,5.7,8.5,7.37,0.0
2018,4,30,5,30,33.0,15.0,2.0,6.3,17.0,13.62,0.0
2018,4,30,5,45,71.5,32.5,2.25,6.95,41.5,26.92,17.06
2018,4,30,6,0,110.0,50.0,2.5,7.6,66.0,40.57,30.68
2018,4,30,6,15,151.0,70.0,2.55,8.05,101.0,55.58,44.8
2018,4,30,6,30,192.0,90.0,2.6,8.5,136.0,70.01,58.14
2018,4,30,6,45,283.5,101.5,2.65,8.95,188.0,90.75,66.23
2018,4,30,7,0,375.0,113.0,2.7,9.4,240.0,119.52,82.11
2018,4,30,7,15,371.0,132.0,2.7,9.85,275.5,155.68,110.91
2018,4,30,7,30,367.0,151.0,2.7,10.3,311.0,191.63,141.54
2018,4,30,7,45,285.0,183.0,2.7,10.75,316.5,223.94,172.5
2018,4,30,8,0,203.0,215.0,2.7,11.2,322.0,248.1,195.55
2018,4,30,8,15,155.0,238.0,2.7,11.5,324.0,263.62,209.6
2018,4,30,8,30,107.0,261.0,2.7,11.8,326.0,278.79,222.43
2018,4,30,8,45,134.5,291.5,2.7,12.1,379.5,320.06,254.81
2018,4,30,9,0,162.0,322.0,2.7,12.4,433.0,368.47,292.39
2018,4,30,9,15,233.0,332.0,2.75,12.65,502.0,425.0,336.37
2018,4,30,9,30,304.0,342.0,2.8,12.9,571.0,483.78,381.84
2018,4,30,9,45,277.5,365.5,2.9,13.1,581.5,504.1,396.67
2018,4,30,10,0,251.0,389.0,3.0,13.3,592.0,522.06,409.53
2018,4,30,10,15,299.5,385.5,3.05,13.5,636.0,565.44,442.75
2018,4,30,10,30,348.0,382.0,3.1,13.7,680.0,611.61,477.63
2018,4,30,10,45,543.5,303.5,3.15,13.9,781.5,701.82,548.5
2018,4,30,11,0,739.0,225.0,3.2,14.1,883.0,802.29,625.19
2018,4,30,11,15,829.5,176.5,3.25,14.15,925.0,853.4,661.34
2018,4,30,11,30,920.0,128.0,3.3,14.2,967.0,904.58,696.76
2018,4,30,11,45,920.0,129.0,3.3,14.25,972.0,926.94,711.56
2018,4,30,12,0,920.0,130.0,3.3,14.3,977.0,946.57,724.73
2018,4,30,12,15,920.0,129.5,3.4,14.35,974.5,961.92,735.74
2018,4,30,12,30,920.0,129.0,3.5,14.4,972.0,974.36,744.89
2018,4,30,12,45,918.0,128.0,3.55,14.45,961.5,981.48,750.17
2018,4,30,13,0,916.0,127.0,3.6,14.5,951.0,985.55,753.51
2018,4,30,13,15,911.5,126.5,3.65,14.5,932.5,984.73,753.78
2018,4,30,13,30,907.0,126.0,3.7,14.5,914.0,980.84,752.11
2018,4,30,13,45,900.5,125.0,3.75,14.5,888.5,971.56,746.84
2018,4,30,14,0,894.0,124.0,3.8,14.5,863.0,959.34,739.67
2018,4,30,14,15,886.0,121.5,3.85,14.4,830.5,941.32,728.81
2018,4,30,14,30,878.0,119.0,3.9,14.3,798.0,920.56,716.1
2018,4,30,14,45,867.5,116.5,3.9,14.25,760.0,894.99,699.57
2018,4,30,15,0,857.0,114.0,3.9,14.2,722.0,872.18,685.05
2018,4,30,15,15,842.5,111.5,3.9,14.2,678.5,838.68,662.63
2018,4,30,15,30,828.0,109.0,3.9,14.2,635.0,803.32,638.78
2018,4,30,15,45,809.5,105.0,3.9,13.9,587.0,761.53,610.66
2018,4,30,16,0,791.0,101.0,3.9,13.6,539.0,718.57,581.28
2018,4,30,16,15,767.0,96.5,3.9,13.3,488.5,670.17,547.26
2018,4,30,16,30,743.0,92.0,3.9,13.0,438.0,624.09,513.56
2018,4,30,16,45,709.5,86.5,3.85,12.75,385.5,568.37,470.44
2018,4,30,17,0,676.0,81.0,3.8,12.5,333.0,513.75,427.01
2018,4,30,17,15,628.0,74.5,3.7,11.95,280.5,451.29,376.19
2018,4,30,17,30,580.0,68.0,3.6,11.4,228.0,391.83,326.12
2018,4,30,17,45,508.5,60.5,3.55,10.9,179.0,323.52,267.07
2018,4,30,18,0,437.0,53.0,3.5,10.4,130.0,260.94,211.19
2018,4,30,18,15,326.5,42.0,3.45,9.85,89.0,186.23,144.72
2018,4,30,18,30,216.0,31.0,3.4,9.3,48.0,121.58,78.68
2018,4,30,18,45,113.5,16.5,3.35,8.8,25.0,47.67,0.0
2018,4,30,19,0,11.0,2.0,3.3,8.3,2.0,0.0,0.0
2018,4,30,19,15,5.5,1.0,3.25,8.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,1.9,5.3,3.5,3.44,0.0
2018,5,1,5,30,3.0,7.0,2.2,6.0,7.0,6.8,0.0
2018,5,1,5,45,1.5,14.5,2.55,6.65,14.5,13.98,6.3
2018,5,1,6,0,0.0,22.0,2.9,7.3,22.0,21.23,13.45
2018,5,1,6,15,2.0,35.0,2.9,7.9,35.5,33.79,25.14
2018,5,1,6,30,4.0,48.0,2.9,8.5,49.0,46.37,36.73
2018,5,1,6,45,100.5,83.5,2.85,9.15,118.0,75.98,57.73
2018,5,1,7,0,197.0,119.0,2.8,9.8,187.0,114.79,85.09
2018,5,1,7,15,221.5,141.5,2.75,10.4,229.5,148.57,111.33
2018,5,1,7,30,246.0,164.0,2.7,11.0,272.0,185.13,140.8
2018,5,1,7,45,483.5,138.5,2.65,11.65,383.0,231.37,171.53
2018,5,1,8,0,721.0,113.0,2.6,12.3,494.0,303.67,226.56
2018,5,1,8,15,769.5,109.5,2.65,12.85,550.5,357.8,273.04
2018,5,1,8,30,818.0,106.0,2.7,13.4,607.0,412.41,319.49
2018,5,1,8,45,837.0,107.5,2.7,13.9,652.5,462.49,361.74
2018,5,1,9,0,856.0,109.0,2.7,14.4,698.0,513.39,403.45
2018,5,1,9,15,873.5,109.0,2.75,14.85,740.0,565.81,445.26
2018,5,1,9,30,891.0,109.0,2.8,15.3,782.0,614.99,483.61
2018,5,1,9,45,906.5,107.0,2.8,15.75,818.0,660.99,518.49
2018,5,1,10,0,922.0,105.0,2.8,16.2,854.0,706.43,552.06
2018,5,1,10,15,929.5,105.0,2.8,16.55,882.0,747.34,580.67
2018,5,1,10,30,937.0,105.0,2.8,16.9,910.0,786.67,606.87
2018,5,1,10,45,942.5,106.0,2.85,17.25,931.5,823.63,631.44
2018,5,1,11,0,948.0,107.0,2.9,17.6,953.0,858.53,654.4
2018,5,1,11,15,951.0,107.0,2.85,17.9,966.0,888.2,673.04
2018,5,1,11,30,954.0,107.0,2.8,18.2,979.0,915.36,689.85
2018,5,1,11,45,955.0,107.5,2.8,18.45,984.5,938.63,704.49
2018,5,1,12,0,956.0,108.0,2.8,18.7,990.0,959.09,717.26
2018,5,1,12,15,957.0,106.5,2.85,18.85,987.5,974.67,727.53
2018,5,1,12,30,958.0,105.0,2.9,19.0,985.0,987.23,735.91
2018,5,1,12,45,957.0,104.0,2.95,19.15,974.5,995.35,741.47
2018,5,1,13,0,956.0,103.0,3.0,19.3,964.0,1000.3,745.08
2018,5,1,13,15,898.0,135.5,3.1,19.35,932.0,982.95,734.65
2018,5,1,13,30,840.0,168.0,3.2,19.4,900.0,968.15,726.14
2018,5,1,13,45,793.0,186.5,3.3,19.4,861.5,941.94,710.01
2018,5,1,14,0,746.0,205.0,3.4,19.4,823.0,917.94,695.38
2018,5,1,14,15,770.0,182.0,3.55,19.25,799.0,909.72,692.25
2018,5,1,14,30,794.0,159.0,3.7,19.1,775.0,894.49,684.17
2018,5,1,14,45,749.5,167.5,3.85,18.9,726.5,855.95,659.84
2018,5,1,15,0,705.0,176.0,4.0,18.7,678.0,813.31,632.35
2018,5,1,15,15,684.0,169.0,4.0,18.7,631.5,773.27,605.23
2018,5,1,15,30,663.0,162.0,4.0,18.7,585.0,732.06,576.98
2018,5,1,15,45,476.5,198.5,4.3,17.85,490.5,604.04,481.85
2018,5,1,16,0,290.0,235.0,4.6,17.0,396.0,482.12,387.86
2018,5,1,16,15,296.5,209.5,4.8,16.3,361.0,450.25,366.09
2018,5,1,16,30,303.0,184.0,5.0,15.6,326.0,416.9,342.12
2018,5,1,16,45,391.5,145.5,5.15,14.9,306.5,428.37,354.74
2018,5,1,17,0,480.0,107.0,5.3,14.2,287.0,422.88,352.93
2018,5,1,17,15,514.5,87.0,5.35,13.35,253.5,403.09,337.37
2018,5,1,17,30,549.0,67.0,5.4,12.5,220.0,375.86,314.3
2018,5,1,17,45,461.5,59.5,5.45,11.6,169.5,301.36,250.01
2018,5,1,18,0,374.0,52.0,5.5,10.7,119.0,234.19,190.54
2018,5,1,18,15,289.5,40.5,5.3,10.15,82.5,170.61,133.09
2018,5,1,18,30,205.0,29.0,5.1,9.6,46.0,116.22,77.13
2018,5,1,18,45,114.5,16.5,4.9,9.0,25.0,48.21,0.0
2018,5,1,19,0,24.0,4.0,4.7,8.4,4.0,0.0,0.0
2018,5,1,19,15,12.0,2.0,4.55,8.15,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.5,11.5,2.05,7.5,15.0,11.3,0.0
2018,5,2,5,30,127.0,23.0,2.1,7.7,30.0,18.28,0.0
2018,5,2,5,45,242.0,36.5,2.15,7.9,67.0,28.34,18.65
2018,5,2,6,0,357.0,50.0,2.2,8.1,104.0,37.89,28.35
2018,5,2,6,15,441.0,59.5,2.15,8.35,152.0,44.08,34.44
2018,5,2,6,30,525.0,69.0,2.1,8.6,200.0,48.83,38.96
2018,5,2,6,45,580.5,76.5,2.05,8.85,252.0,80.05,47.89
2018,5,2,7,0,636.0,84.0,2.0,9.1,304.0,122.05,72.94
2018,5,2,7,15,676.5,89.0,1.95,9.55,357.0,165.63,105.73
2018,5,2,7,30,717.0,94.0,1.9,10.0,410.0,213.45,145.63
2018,5,2,7,45,747.5,97.5,1.85,10.4,462.0,261.59,187.93
2018,5,2,8,0,778.0,101.0,1.8,10.8,514.0,315.84,235.53
2018,5,2,8,15,801.5,103.5,1.75,11.45,563.5,365.9,279.2
2018,5,2,8,30,825.0,106.0,1.7,12.1,613.0,417.69,323.21
2018,5,2,8,45,844.5,107.0,1.7,12.75,659.0,467.86,364.9
2018,5,2,9,0,864.0,108.0,1.7,13.4,705.0,518.89,405.94
2018,5,2,9,15,878.0,109.0,1.7,13.95,745.5,570.67,446.3
2018,5,2,9,30,892.0,110.0,1.7,14.5,786.0,618.9,482.86
2018,5,2,9,45,903.5,109.5,1.75,15.05,820.5,663.8,516.3
2018,5,2,10,0,915.0,109.0,1.8,15.6,855.0,707.84,548.26
2018,5,2,10,15,922.5,109.5,1.9,16.0,883.0,748.93,577.1
2018,5,2,10,30,930.0,110.0,2.0,16.4,911.0,788.45,603.63
2018,5,2,10,45,935.5,110.5,2.15,16.8,932.0,824.69,628.11
2018,5,2,11,0,941.0,111.0,2.3,17.2,953.0,858.89,651.07
2018,5,2,11,15,944.0,111.0,2.5,17.45,966.0,888.34,671.5
2018,5,2,11,30,947.0,111.0,2.7,17.7,979.0,915.31,690.25
2018,5,2,11,45,948.5,111.5,2.9,18.0,984.5,938.84,706.56
2018,5,2,12,0,950.0,112.0,3.1,18.3,990.0,959.61,721.04
2018,5,2,12,15,951.5,110.0,3.25,18.4,987.5,975.05,732.16
2018,5,2,12,30,953.0,108.0,3.4,18.5,985.0,987.5,741.39
2018,5,2,12,45,953.0,106.5,3.55,18.6,975.0,995.99,748.08
2018,5,2,13,0,953.0,105.0,3.7,18.7,965.0,1001.33,752.77
2018,5,2,13,15,949.5,104.0,3.75,18.7,947.0,1000.73,753.19
2018,5,2,13,30,946.0,103.0,3.8,18.7,929.0,996.95,751.62
2018,5,2,13,45,941.5,102.0,3.9,18.7,904.0,989.09,747.75
2018,5,2,14,0,937.0,101.0,4.0,18.7,879.0,978.14,741.88
2018,5,2,14,15,929.5,99.0,4.05,18.5,846.5,960.35,731.67
2018,5,2,14,30,922.0,97.0,4.1,18.3,814.0,939.71,719.55
2018,5,2,14,45,912.5,95.5,4.15,18.15,776.0,915.1,704.53
2018,5,2,15,0,903.0,94.0,4.2,18.0,738.0,887.99,687.73
2018,5,2,15,15,890.0,92.0,4.2,18.0,694.5,855.05,666.07
2018,5,2,15,30,877.0,90.0,4.2,18.0,651.0,820.12,642.9
2018,5,2,15,45,859.5,87.5,4.35,17.35,603.0,779.33,617.49
2018,5,2,16,0,842.0,85.0,4.5,16.7,555.0,741.87,594.24
2018,5,2,16,15,819.0,81.0,4.55,16.2,503.5,692.96,560.89
2018,5,2,16,30,796.0,77.0,4.6,15.7,452.0,643.63,526.47
2018,5,2,16,45,764.0,73.5,4.6,15.2,399.0,588.93,485.27
2018,5,2,17,0,732.0,70.0,4.6,14.7,346.0,535.09,443.11
2018,5,2,17,15,687.0,65.5,4.45,14.05,293.5,473.93,393.46
2018,5,2,17,30,642.0,61.0,4.3,13.4,241.0,418.14,346.44
2018,5,2,17,45,574.0,54.5,4.15,12.75,190.5,349.73,287.53
2018,5,2,18,0,506.0,48.0,4.0,12.1,140.0,286.81,231.45
2018,5,2,18,15,398.0,39.0,3.8,11.5,97.0,211.8,164.62
2018,5,2,18,30,290.0,30.0,3.6,10.9,54.0,146.11,99.08
2018,5,2,18,45,162.0,18.0,3.45,10.35,29.5,63.31,0.0
2018,5,2,19,0,34.0,6.0,3.3,9.8,5.0,0.0,0.0
2018,5,2,19,15,17.0,3.0,3.25,9.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,3,5,15,84.5,11.0,2.65,6.8,16.0,10.81,0.0
2018,5,3,5,30,169.0,22.0,2.9,7.3,32.0,17.35,0.0
2018,5,3,5,45,271.0,33.5,3.2,7.75,67.0,26.23,17.0
2018,5,3,6,0,373.0,45.0,3.5,8.2,102.0,33.88,24.78
2018,5,3,6,15,274.0,43.0,3.5,8.55,93.5,30.86,22.43
2018,5,3,6,30,175.0,41.0,3.5,8.9,85.0,28.28,20.21
2018,5,3,6,45,87.5,44.0,3.5,9.3,66.0,40.47,27.06
2018,5,3,7,0,0.0,47.0,3.5,9.7,47.0,45.39,33.78
2018,5,3,7,15,0.0,53.5,3.5,10.05,53.5,51.69,39.04
2018,5,3,7,30,0.0,60.0,3.5,10.4,60.0,57.99,44.22
2018,5,3,7,45,0.0,76.5,3.5,10.8,76.5,73.98,57.55
2018,5,3,8,0,0.0,93.0,3.5,11.2,93.0,89.83,70.59
2018,5,3,8,15,2.0,128.0,3.55,11.6,129.0,123.33,98.1
2018,5,3,8,30,4.0,163.0,3.6,12.0,165.0,156.89,125.23
2018,5,3,8,45,14.0,206.5,3.6,12.4,216.0,201.95,161.28
2018,5,3,9,0,24.0,250.0,3.6,12.8,267.0,247.98,197.57
2018,5,3,9,15,180.0,274.0,3.65,13.1,410.5,348.26,277.9
2018,5,3,9,30,336.0,298.0,3.7,13.4,554.0,466.35,370.83
2018,5,3,9,45,560.5,234.5,3.75,13.75,683.5,562.21,447.26
2018,5,3,10,0,785.0,171.0,3.8,14.1,813.0,679.3,538.44
2018,5,3,10,15,862.5,140.0,3.9,14.35,866.5,736.0,581.9
2018,5,3,10,30,940.0,109.0,4.0,14.6,920.0,797.07,625.47
2018,5,3,10,45,946.0,108.5,4.05,14.85,941.0,833.03,649.99
2018,5,3,11,0,952.0,108.0,4.1,15.1,962.0,866.93,673.05
2018,5,3,11,15,955.5,107.5,4.1,15.3,975.0,896.55,692.85
2018,5,3,11,30,959.0,107.0,4.1,15.5,988.0,923.66,710.85
2018,5,3,11,45,961.5,106.5,4.15,15.7,993.5,947.28,726.67
2018,5,3,12,0,964.0,106.0,4.2,15.9,999.0,968.12,740.6
2018,5,3,12,15,965.0,105.0,4.25,16.0,997.0,984.22,751.6
2018,5,3,12,30,966.0,104.0,4.3,16.1,995.0,997.28,760.64
2018,5,3,12,45,965.5,103.0,4.3,16.2,985.0,1005.85,766.42
2018,5,3,13,0,965.0,102.0,4.3,16.3,975.0,1011.25,770.17
2018,5,3,13,15,961.5,101.5,4.35,16.35,957.0,1011.13,770.8
2018,5,3,13,30,958.0,101.0,4.4,16.4,939.0,1007.81,769.51
2018,5,3,13,45,953.0,100.0,4.4,16.45,913.5,999.38,764.39
2018,5,3,14,0,948.0,99.0,4.4,16.5,888.0,987.85,757.27
2018,5,3,14,15,941.0,97.5,4.4,16.45,856.0,970.9,746.81
2018,5,3,14,30,934.0,96.0,4.4,16.4,824.0,951.06,734.44
2018,5,3,14,45,921.0,95.0,4.4,16.3,784.0,923.67,716.94
2018,5,3,15,0,908.0,94.0,4.4,16.2,744.0,893.89,697.75
2018,5,3,15,15,881.5,94.5,4.4,16.2,694.0,852.22,669.65
2018,5,3,15,30,855.0,95.0,4.4,16.2,644.0,809.29,640.45
2018,5,3,15,45,850.0,89.5,4.25,15.85,601.0,775.63,617.7
2018,5,3,16,0,845.0,84.0,4.1,15.5,558.0,744.51,596.93
2018,5,3,16,15,820.5,82.0,4.05,15.1,507.0,696.7,563.81
2018,5,3,16,30,796.0,80.0,4.0,14.7,456.0,648.58,529.91
2018,5,3,16,45,756.5,77.5,3.95,14.3,401.5,590.12,485.59
2018,5,3,17,0,717.0,75.0,3.9,13.9,347.0,533.07,440.82
2018,5,3,17,15,679.5,69.0,3.8,13.25,296.0,477.63,396.2
2018,5,3,17,30,642.0,63.0,3.7,12.6,245.0,421.8,349.64
2018,5,3,17,45,561.0,56.5,3.6,11.95,192.0,347.08,285.89
2018,5,3,18,0,480.0,50.0,3.5,11.3,139.0,279.01,225.92
2018,5,3,18,15,384.5,40.5,3.45,10.7,97.5,209.14,163.43
2018,5,3,18,30,289.0,31.0,3.4,10.1,56.0,148.21,102.76
2018,5,3,18,45,162.5,18.0,3.4,9.5,30.5,63.81,0.0
2018,5,3,19,0,36.0,5.0,3.4,8.9,5.0,4.91,0.0
2018,5,3,19,15,18.0,2.5,3.4,8.65,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,4,5,15,35.0,10.5,1.8,5.65,12.5,10.32,0.0
2018,5,4,5,30,70.0,21.0,2.1,6.2,25.0,17.68,2.32
2018,5,4,5,45,145.5,37.0,2.45,6.75,56.5,30.5,20.94
2018,5,4,6,0,221.0,53.0,2.8,7.3,88.0,40.02,30.44
2018,5,4,6,15,390.5,58.5,2.85,7.9,147.5,42.57,33.16
2018,5,4,6,30,560.0,64.0,2.9,8.5,207.0,43.96,34.56
2018,5,4,6,45,613.0,70.0,3.0,9.05,259.0,80.24,45.33
2018,5,4,7,0,666.0,76.0,3.1,9.6,311.0,122.69,71.53
2018,5,4,7,15,678.0,86.0,2.9,10.3,357.5,167.9,107.54
2018,5,4,7,30,690.0,96.0,2.7,11.0,404.0,214.47,147.77
2018,5,4,7,45,654.5,118.5,2.5,11.7,438.5,261.12,190.67
2018,5,4,8,0,619.0,141.0,2.3,12.4,473.0,304.32,229.92
2018,5,4,8,15,637.0,149.0,2.1,13.1,518.0,349.75,268.64
2018,5,4,8,30,655.0,157.0,1.9,13.8,563.0,396.57,307.39
2018,5,4,8,45,600.5,192.5,1.7,14.5,585.5,436.8,339.82
2018,5,4,9,0,546.0,228.0,1.5,15.2,608.0,471.54,366.14
2018,5,4,9,15,551.5,242.0,1.4,15.85,644.5,513.8,397.43
2018,5,4,9,30,557.0,256.0,1.3,16.5,681.0,555.88,427.42
