Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,6,30,0.0,43.0,2.8,9.5,43.0,41.52,30.52
2018,5,24,6,45,0.0,52.5,2.8,9.95,52.5,50.72,38.35
2018,5,24,7,0,0.0,62.0,2.8,10.4,62.0,59.92,46.05
2018,5,24,7,15,0.0,66.0,2.8,10.85,66.0,63.8,49.1
2018,5,24,7,30,0.0,70.0,2.8,11.3,70.0,67.68,52.11
2018,5,24,7,45,0.5,105.5,2.75,11.75,106.0,101.63,80.3
2018,5,24,8,0,1.0,141.0,2.7,12.2,142.0,134.92,107.4
2018,5,24,8,15,4.0,163.0,2.75,12.65,166.0,156.81,124.73
2018,5,24,8,30,7.0,185.0,2.8,13.1,190.0,179.06,142.18
2018,5,24,8,45,11.0,211.5,2.8,13.6,219.5,206.27,163.39
2018,5,24,9,0,15.0,238.0,2.8,14.1,249.0,233.93,184.69
2018,5,24,9,15,21.5,270.0,2.9,14.55,286.5,268.55,211.32
2018,5,24,9,30,28.0,302.0,3.0,15.0,324.0,299.89,235.09
2018,5,24,9,45,152.5,325.0,3.05,15.45,453.5,402.74,316.11
2018,5,24,10,0,277.0,348.0,3.1,15.9,583.0,515.47,402.48
2018,5,24,10,15,328.5,356.5,3.2,16.3,644.0,573.99,445.87
2018,5,24,10,30,380.0,365.0,3.3,16.7,705.0,635.6,491.19
2018,5,24,10,45,463.0,338.5,3.4,17.05,761.5,691.65,533.32
2018,5,24,11,0,546.0,312.0,3.5,17.4,818.0,752.9,578.69
2018,5,24,11,15,538.5,312.0,3.6,17.6,816.5,764.38,586.42
2018,5,24,11,30,531.0,312.0,3.7,17.8,815.0,774.09,593.19
2018,5,24,11,45,601.0,284.0,3.8,18.05,856.0,824.29,630.53
2018,5,24,12,0,671.0,256.0,3.9,18.3,897.0,876.2,668.42
2018,5,24,12,15,469.5,349.5,4.05,18.35,797.5,792.67,603.97
2018,5,24,12,30,268.0,443.0,4.2,18.4,698.0,700.04,532.28
2018,5,24,12,45,237.0,433.0,4.35,18.45,657.0,666.58,508.7
2018,5,24,13,0,206.0,423.0,4.5,18.5,616.0,626.32,479.78
2018,5,24,13,15,309.5,397.0,4.65,18.2,680.5,709.04,544.87
2018,5,24,13,30,413.0,371.0,4.8,17.9,745.0,791.05,608.26
2018,5,24,13,45,414.5,367.5,4.95,17.6,734.5,790.49,609.49
2018,5,24,14,0,416.0,364.0,5.1,17.3,724.0,788.33,610.07
2018,5,24,14,15,389.0,359.0,5.2,16.75,686.0,749.22,583.67
2018,5,24,14,30,362.0,354.0,5.3,16.2,648.0,716.1,561.28
2018,5,24,14,45,293.5,353.0,5.4,15.65,584.5,648.92,511.85
2018,5,24,15,0,225.0,352.0,5.5,15.1,521.0,574.42,456.05
2018,5,24,15,15,146.5,323.5,5.5,15.1,431.0,472.16,376.49
2018,5,24,15,30,68.0,295.0,5.5,15.1,341.0,364.0,290.64
2018,5,24,15,45,70.0,269.0,5.55,13.8,313.5,337.28,272.06
2018,5,24,16,0,72.0,243.0,5.6,12.5,286.0,310.07,252.5
2018,5,24,16,15,129.0,222.0,5.45,12.1,291.5,337.93,277.97
2018,5,24,16,30,186.0,201.0,5.3,11.7,297.0,352.85,292.71
2018,5,24,16,45,302.0,170.0,5.2,11.3,307.0,400.11,334.84
2018,5,24,17,0,418.0,139.0,5.1,10.9,317.0,437.77,368.18
2018,5,24,17,15,422.5,119.5,4.95,10.65,279.0,402.04,339.03
2018,5,24,17,30,427.0,100.0,4.8,10.4,241.0,364.97,308.06
2018,5,24,17,45,402.0,85.5,4.65,10.2,200.5,317.35,266.9
2018,5,24,18,0,377.0,71.0,4.5,10.0,160.0,271.4,226.0
2018,5,24,18,15,311.5,60.5,4.25,9.75,122.0,215.15,175.51
2018,5,24,18,30,246.0,50.0,4.0,9.5,84.0,165.14,129.89
2018,5,24,18,45,154.5,35.0,3.8,9.3,53.5,107.62,76.52
2018,5,24,19,0,63.0,20.0,3.6,9.1,23.0,44.98,0.0
2018,5,24,19,15,31.5,10.0,3.45,9.0,11.5,17.26,0.0
2018,5,24,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,7.6,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,7.8,7.0,6.88,0.0
2018,5,25,5,15,6.0,19.5,1.65,8.1,20.0,18.43,5.2
2018,5,25,5,30,8.0,32.0,1.9,8.4,33.0,30.41,20.86
2018,5,25,5,45,17.0,49.0,2.15,8.7,52.0,44.64,34.43
2018,5,25,6,0,26.0,66.0,2.4,9.0,71.0,59.2,48.03
2018,5,25,6,15,30.5,80.5,2.45,9.3,88.5,71.94,59.74
2018,5,25,6,30,35.0,95.0,2.5,9.6,106.0,87.32,68.83
2018,5,25,6,45,42.5,119.5,2.6,9.95,135.0,111.39,88.4
2018,5,25,7,0,50.0,144.0,2.7,10.3,164.0,136.5,108.8
2018,5,25,7,15,59.0,156.5,2.65,10.75,183.0,153.22,122.01
2018,5,25,7,30,68.0,169.0,2.6,11.2,202.0,170.74,135.94
2018,5,25,7,45,53.0,181.0,2.6,11.65,208.5,181.5,144.94
2018,5,25,8,0,38.0,193.0,2.6,12.1,215.0,190.73,152.39
2018,5,25,8,15,67.5,238.0,2.6,12.55,281.0,244.49,194.95
2018,5,25,8,30,97.0,283.0,2.6,13.0,347.0,301.26,239.23
2018,5,25,8,45,107.5,310.5,2.65,13.45,385.5,336.81,266.4
2018,5,25,9,0,118.0,338.0,2.7,13.9,424.0,369.3,290.95
2018,5,25,9,15,113.0,335.0,2.7,14.2,421.0,371.67,292.22
2018,5,25,9,30,108.0,332.0,2.7,14.5,418.0,373.14,292.87
2018,5,25,9,45,65.5,306.5,2.75,14.8,359.5,331.44,259.69
2018,5,25,10,0,23.0,281.0,2.8,15.1,301.0,282.16,220.28
2018,5,25,10,15,15.0,225.0,2.85,15.2,238.0,227.35,177.35
2018,5,25,10,30,7.0,169.0,2.9,15.3,175.0,168.54,130.73
2018,5,25,10,45,9.5,197.0,2.95,15.35,205.5,197.78,153.9
2018,5,25,11,0,12.0,225.0,3.0,15.4,236.0,227.25,176.9
2018,5,25,11,15,10.0,200.5,3.05,15.55,210.0,202.55,157.28
2018,5,25,11,30,8.0,176.0,3.1,15.7,184.0,177.57,137.49
2018,5,25,11,45,5.0,149.5,3.2,15.9,154.5,149.51,115.1
2018,5,25,12,0,2.0,123.0,3.3,16.1,125.0,121.2,92.41
2018,5,25,12,15,8.5,185.5,3.4,16.2,193.5,188.2,145.8
2018,5,25,12,30,15.0,248.0,3.5,16.3,262.0,255.72,198.62
2018,5,25,12,45,16.0,263.5,3.6,16.35,278.5,272.35,211.42
2018,5,25,13,0,17.0,279.0,3.7,16.4,295.0,289.07,224.41
2018,5,25,13,15,18.5,262.5,3.75,16.35,279.5,279.14,217.03
2018,5,25,13,30,20.0,246.0,3.8,16.3,264.0,264.72,206.24
2018,5,25,13,45,24.5,270.5,3.9,16.2,292.0,294.71,230.01
2018,5,25,14,0,29.0,295.0,4.0,16.1,320.0,324.99,253.85
2018,5,25,14,15,274.5,248.5,4.05,15.95,472.5,524.1,416.12
2018,5,25,14,30,520.0,202.0,4.1,15.8,625.0,714.01,564.34
2018,5,25,14,45,495.0,221.0,4.15,15.7,609.5,700.87,553.62
2018,5,25,15,0,470.0,240.0,4.2,15.6,594.0,691.1,546.46
2018,5,25,15,15,524.5,215.0,4.2,15.6,589.0,702.79,557.77
2018,5,25,15,30,579.0,190.0,4.2,15.6,584.0,713.84,568.36
2018,5,25,15,45,535.0,183.0,4.15,15.15,528.0,651.27,522.84
2018,5,25,16,0,491.0,176.0,4.1,14.7,472.0,593.7,480.47
2018,5,25,16,15,559.5,151.0,4.0,14.4,461.5,606.77,493.46
2018,5,25,16,30,628.0,126.0,3.9,14.1,451.0,609.74,498.19
2018,5,25,16,45,604.0,118.5,3.85,13.75,404.5,562.03,461.99
2018,5,25,17,0,580.0,111.0,3.8,13.4,358.0,514.79,425.54
2018,5,25,17,15,583.5,96.0,3.7,13.05,317.0,476.6,395.64
2018,5,25,17,30,587.0,81.0,3.6,12.7,276.0,436.95,363.37
2018,5,25,17,45,530.0,72.5,3.45,12.3,226.0,372.07,308.94
2018,5,25,18,0,473.0,64.0,3.3,11.9,176.0,311.55,256.66
2018,5,25,18,15,416.5,54.5,3.15,11.55,136.0,254.77,206.12
2018,5,25,18,30,360.0,45.0,3.0,11.2,96.0,202.83,158.57
2018,5,25,18,45,246.0,33.0,2.8,10.85,62.0,135.1,96.45
2018,5,25,19,0,132.0,21.0,2.6,10.5,28.0,69.44,0.0
2018,5,25,19,15,66.0,10.5,2.5,10.3,14.0,26.0,0.0
2018,5,25,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,1.5,8.75,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,1.6,8.9,6.0,5.9,0.0
2018,5,26,5,15,4.5,18.0,1.7,9.15,18.0,17.38,5.06
2018,5,26,5,30,4.0,30.0,1.8,9.4,30.0,28.75,19.38
2018,5,26,5,45,17.0,46.5,1.95,9.7,49.5,42.74,32.63
2018,5,26,6,0,30.0,63.0,2.1,10.0,69.0,56.99,45.87
2018,5,26,6,15,18.5,62.0,2.1,10.4,66.0,57.54,46.55
2018,5,26,6,30,7.0,61.0,2.1,10.8,63.0,59.33,45.45
2018,5,26,6,45,12.0,93.5,2.05,11.2,98.0,89.75,70.96
2018,5,26,7,0,17.0,126.0,2.0,11.6,133.0,120.43,96.21
2018,5,26,7,15,34.5,146.0,1.95,11.95,162.0,139.83,111.22
2018,5,26,7,30,52.0,166.0,1.9,12.3,191.0,164.37,130.52
2018,5,26,7,45,26.0,134.0,1.85,12.65,146.5,132.85,105.01
2018,5,26,8,0,0.0,102.0,1.8,13.0,102.0,98.41,76.82
2018,5,26,8,15,0.0,112.0,1.7,13.35,112.0,107.93,84.35
2018,5,26,8,30,0.0,122.0,1.6,13.7,122.0,117.47,91.75
2018,5,26,8,45,2.5,145.0,1.55,14.05,147.0,140.47,110.0
2018,5,26,9,0,5.0,168.0,1.5,14.4,172.0,163.73,128.21
2018,5,26,9,15,6.0,171.5,1.5,14.85,176.5,168.08,131.15
2018,5,26,9,30,7.0,175.0,1.5,15.3,181.0,172.49,134.2
2018,5,26,9,45,25.0,195.0,1.5,15.75,216.5,201.98,157.42
2018,5,26,10,0,43.0,215.0,1.5,16.2,252.0,234.85,182.97
2018,5,26,10,15,35.0,265.5,1.5,16.65,296.0,278.54,215.55
2018,5,26,10,30,27.0,316.0,1.5,17.1,340.0,321.92,247.2
2018,5,26,10,45,28.5,331.5,1.55,17.5,357.5,339.92,259.99
2018,5,26,11,0,30.0,347.0,1.6,17.9,375.0,358.15,273.01
2018,5,26,11,15,58.5,335.0,1.7,18.2,390.5,373.52,285.26
2018,5,26,11,30,87.0,323.0,1.8,18.5,406.0,391.28,299.32
2018,5,26,11,45,271.0,300.0,1.9,18.75,559.5,540.51,414.42
2018,5,26,12,0,455.0,277.0,2.0,19.0,713.0,698.3,530.21
2018,5,26,12,15,687.0,200.5,2.15,19.2,856.5,850.85,638.67
2018,5,26,12,30,919.0,124.0,2.3,19.4,1000.0,1000.07,737.5
2018,5,26,12,45,922.5,120.5,2.45,19.55,992.0,1009.53,743.51
2018,5,26,13,0,926.0,117.0,2.6,19.7,984.0,1016.06,749.16
2018,5,26,13,15,922.0,116.5,2.7,19.85,966.5,1015.37,749.68
2018,5,26,13,30,918.0,116.0,2.8,20.0,949.0,1011.7,748.4
2018,5,26,13,45,912.0,115.0,2.95,20.15,924.5,1002.63,744.09
2018,5,26,14,0,906.0,114.0,3.1,20.3,900.0,990.68,737.91
2018,5,26,14,15,898.0,113.5,3.2,20.25,869.5,974.55,729.14
2018,5,26,14,30,890.0,113.0,3.3,20.2,839.0,955.78,718.6
2018,5,26,14,45,879.5,111.5,3.4,20.2,802.0,931.13,703.91
2018,5,26,15,0,869.0,110.0,3.5,20.2,765.0,904.17,687.58
2018,5,26,15,15,855.0,108.5,3.5,20.2,723.0,872.02,666.95
2018,5,26,15,30,841.0,107.0,3.5,20.2,681.0,843.25,648.63
2018,5,26,15,45,811.0,107.5,3.65,19.8,630.5,796.74,619.22
2018,5,26,16,0,781.0,108.0,3.8,19.4,580.0,749.77,588.91
2018,5,26,16,15,770.5,101.5,3.85,19.0,534.5,709.67,562.63
2018,5,26,16,30,760.0,95.0,3.9,18.6,489.0,668.38,534.91
2018,5,26,16,45,733.0,90.0,3.95,18.2,438.0,616.43,498.05
2018,5,26,17,0,706.0,85.0,4.0,17.8,387.0,567.48,461.38
2018,5,26,17,15,666.0,81.0,4.05,17.1,336.5,510.26,417.5
2018,5,26,17,30,626.0,77.0,4.1,16.4,286.0,455.2,373.81
2018,5,26,17,45,569.5,70.5,4.15,15.75,236.5,391.13,321.24
2018,5,26,18,0,513.0,64.0,4.2,15.1,187.0,331.25,270.36
2018,5,26,18,15,428.0,56.0,4.25,14.25,142.0,261.99,210.59
2018,5,26,18,30,343.0,48.0,4.3,13.4,97.0,199.97,155.77
2018,5,26,18,45,227.5,35.0,4.35,12.6,62.5,131.89,94.52
2018,5,26,19,0,112.0,22.0,4.4,11.8,28.0,65.57,0.0
2018,5,26,19,15,56.0,11.0,4.35,11.4,14.0,24.2,0.0
2018,5,26,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,27,4,45,32.0,6.0,1.4,7.9,7.0,0.0,0.0
2018,5,27,5,0,64.0,12.0,1.5,8.2,14.0,11.8,0.0
2018,5,27,5,15,182.0,25.5,1.65,8.8,43.5,20.02,7.22
2018,5,27,5,30,300.0,39.0,1.8,9.4,73.0,31.02,21.4
2018,5,27,5,45,395.5,47.5,1.95,10.05,116.0,35.67,26.3
2018,5,27,6,0,491.0,56.0,2.1,10.7,159.0,40.11,30.61
2018,5,27,6,15,555.5,62.0,2.05,11.55,208.0,46.9,36.79
2018,5,27,6,30,620.0,68.0,2.0,12.4,257.0,83.05,45.52
2018,5,27,6,45,645.5,75.5,1.9,13.25,304.0,123.05,71.34
2018,5,27,7,0,671.0,83.0,1.8,14.1,351.0,165.89,104.49
2018,5,27,7,15,635.5,104.5,1.9,14.85,385.5,211.17,144.8
2018,5,27,7,30,600.0,126.0,2.0,15.6,420.0,253.37,183.03
2018,5,27,7,45,623.0,133.5,2.05,16.4,467.0,297.34,220.54
2018,5,27,8,0,646.0,141.0,2.1,17.2,514.0,343.46,259.33
2018,5,27,8,15,732.5,123.5,2.2,17.8,580.0,394.74,301.2
2018,5,27,8,30,819.0,106.0,2.3,18.4,646.0,456.3,350.65
2018,5,27,8,45,853.5,100.0,2.35,19.0,695.0,510.35,393.6
2018,5,27,9,0,888.0,94.0,2.4,19.6,744.0,562.73,434.36
2018,5,27,9,15,898.0,95.5,2.45,20.2,782.5,609.44,469.73
2018,5,27,9,30,908.0,97.0,2.5,20.8,821.0,655.6,503.73
2018,5,27,9,45,916.0,97.5,2.55,21.4,853.5,698.79,534.72
2018,5,27,10,0,924.0,98.0,2.6,22.0,886.0,740.86,562.73
2018,5,27,10,15,929.5,99.0,2.6,22.5,912.0,780.25,587.94
2018,5,27,10,30,935.0,100.0,2.6,23.0,938.0,817.98,611.69
2018,5,27,10,45,939.5,100.5,2.65,23.45,958.0,852.61,633.55
2018,5,27,11,0,944.0,101.0,2.7,23.9,978.0,885.19,653.87
2018,5,27,11,15,946.0,101.5,2.8,24.25,990.5,913.44,671.84
2018,5,27,11,30,948.0,102.0,2.9,24.6,1003.0,939.25,688.18
2018,5,27,11,45,949.0,101.5,2.95,25.0,1007.5,960.63,701.11
2018,5,27,12,0,950.0,101.0,3.0,25.4,1012.0,979.33,712.32
2018,5,27,12,15,950.0,100.5,3.05,25.6,1009.5,994.3,721.74
2018,5,27,12,30,950.0,100.0,3.1,25.8,1007.0,1006.39,729.4
2018,5,27,12,45,948.5,100.0,3.2,26.05,997.5,1014.58,734.91
2018,5,27,13,0,947.0,100.0,3.3,26.3,988.0,1019.77,738.61
2018,5,27,13,15,945.0,98.5,3.35,26.45,971.0,1019.89,739.06
2018,5,27,13,30,943.0,97.0,3.4,26.6,954.0,1016.94,737.68
2018,5,27,13,45,938.5,96.0,3.45,26.75,930.0,1009.05,733.23
2018,5,27,14,0,934.0,95.0,3.5,26.9,906.0,998.17,726.97
2018,5,27,14,15,928.0,93.5,3.5,26.85,875.5,982.43,717.85
2018,5,27,14,30,922.0,92.0,3.5,26.8,845.0,963.89,706.99
2018,5,27,14,45,914.0,90.5,3.55,26.8,809.0,940.83,693.38
2018,5,27,15,0,906.0,89.0,3.6,26.8,773.0,915.28,678.1
2018,5,27,15,15,894.5,87.5,3.6,26.8,731.5,884.33,658.85
2018,5,27,15,30,883.0,86.0,3.6,26.8,690.0,851.38,638.17
2018,5,27,15,45,869.0,83.5,3.55,26.4,644.5,813.44,614.62
2018,5,27,16,0,855.0,81.0,3.5,26.0,599.0,774.03,589.8
2018,5,27,16,15,835.5,78.5,3.45,25.6,550.0,729.19,560.78
2018,5,27,16,30,816.0,76.0,3.4,25.2,501.0,688.17,534.05
2018,5,27,16,45,790.5,73.0,3.4,24.75,450.0,637.48,499.96
2018,5,27,17,0,765.0,70.0,3.4,24.3,399.0,587.1,464.13
2018,5,27,17,15,729.5,66.0,3.4,23.4,347.5,530.05,422.18
2018,5,27,17,30,694.0,62.0,3.4,22.5,296.0,474.68,379.91
2018,5,27,17,45,642.5,57.5,3.4,21.65,246.0,412.37,330.39
2018,5,27,18,0,591.0,53.0,3.4,20.8,196.0,356.37,283.91
2018,5,27,18,15,513.5,46.5,3.5,19.65,150.0,288.69,226.95
2018,5,27,18,30,436.0,40.0,3.6,18.5,104.0,227.82,173.94
2018,5,27,18,45,312.0,30.5,3.7,17.4,67.5,155.34,109.9
2018,5,27,19,0,188.0,21.0,3.8,16.3,31.0,86.31,9.21
2018,5,27,19,15,94.0,10.5,3.85,15.6,15.5,32.95,0.0
2018,5,27,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,28,4,45,57.5,6.5,1.65,9.75,8.0,0.0,0.0
2018,5,28,5,0,115.0,13.0,1.8,10.0,16.0,12.78,0.0
2018,5,28,5,15,254.5,23.0,2.0,10.6,47.5,18.13,6.31
2018,5,28,5,30,394.0,33.0,2.2,11.2,79.0,25.03,16.07
2018,5,28,5,45,481.5,39.5,2.35,11.8,122.5,28.29,19.56
2018,5,28,6,0,569.0,46.0,2.5,12.4,166.0,31.43,22.61
2018,5,28,6,15,625.0,51.0,2.4,13.2,215.0,42.46,26.43
2018,5,28,6,30,681.0,56.0,2.3,14.0,264.0,80.48,40.77
2018,5,28,6,45,719.0,60.0,2.2,14.85,315.5,121.63,66.53
2018,5,28,7,0,757.0,64.0,2.1,15.7,367.0,166.85,101.05
2018,5,28,7,15,784.5,67.0,2.05,16.7,418.0,213.01,139.75
2018,5,28,7,30,812.0,70.0,2.0,17.7,469.0,266.29,185.36
2018,5,28,7,45,832.0,72.5,1.95,18.65,518.5,315.06,227.63
2018,5,28,8,0,852.0,75.0,1.9,19.6,568.0,365.44,270.43
2018,5,28,8,15,867.5,77.5,1.9,20.4,615.0,415.44,312.13
2018,5,28,8,30,883.0,80.0,1.9,21.2,662.0,466.23,353.12
2018,5,28,8,45,895.0,82.0,1.9,22.05,705.5,515.42,391.51
2018,5,28,9,0,907.0,84.0,1.9,22.9,749.0,564.66,428.58
2018,5,28,9,15,915.5,86.0,2.0,23.55,787.0,611.7,463.64
2018,5,28,9,30,924.0,88.0,2.1,24.2,825.0,658.05,497.24
2018,5,28,9,45,929.5,90.0,2.15,24.9,857.5,701.52,527.54
2018,5,28,10,0,935.0,92.0,2.2,25.6,890.0,743.69,554.45
2018,5,28,10,15,940.5,93.0,2.35,26.2,916.5,783.42,580.06
2018,5,28,10,30,946.0,94.0,2.5,26.8,943.0,821.48,604.31
2018,5,28,10,45,950.5,94.5,2.6,27.35,963.0,856.41,626.06
2018,5,28,11,0,955.0,95.0,2.7,27.9,983.0,889.27,646.29
2018,5,28,11,15,958.0,95.0,2.75,28.3,996.0,918.15,663.83
2018,5,28,11,30,961.0,95.0,2.8,28.7,1009.0,944.59,679.76
2018,5,28,11,45,963.5,94.5,2.8,29.05,1015.0,967.56,693.14
2018,5,28,12,0,966.0,94.0,2.8,29.4,1021.0,987.84,704.83
2018,5,28,12,15,964.5,95.0,2.85,29.6,1018.5,1003.07,714.2
2018,5,28,12,30,963.0,96.0,2.9,29.8,1016.0,1015.37,721.82
2018,5,28,12,45,960.5,96.5,2.95,30.0,1006.0,1023.2,726.74
2018,5,28,13,0,958.0,97.0,3.0,30.2,996.0,1027.98,729.88
2018,5,28,13,15,955.0,96.5,3.0,30.3,979.0,1028.18,730.13
2018,5,28,13,30,952.0,96.0,3.0,30.4,962.0,1025.3,728.6
2018,5,28,13,45,947.5,94.5,3.05,30.5,937.5,1016.86,724.11
2018,5,28,14,0,943.0,93.0,3.1,30.6,913.0,1005.4,717.84
2018,5,28,14,15,936.5,92.0,3.15,30.6,882.5,989.64,709.19
2018,5,28,14,30,930.0,91.0,3.2,30.6,852.0,971.07,698.83
2018,5,28,14,45,921.5,90.0,3.25,30.6,815.5,947.99,685.56
2018,5,28,15,0,913.0,89.0,3.3,30.6,779.0,922.43,670.67
2018,5,28,15,15,902.0,86.5,3.3,30.6,737.0,890.68,651.33
2018,5,28,15,30,891.0,84.0,3.3,30.6,695.0,856.87,630.55
2018,5,28,15,45,876.5,82.5,3.3,30.2,649.5,819.43,608.15
2018,5,28,16,0,862.0,81.0,3.3,29.8,604.0,780.55,584.47
2018,5,28,16,15,843.5,78.0,3.3,29.3,555.0,735.69,556.46
2018,5,28,16,30,825.0,75.0,3.3,28.8,506.0,690.11,527.42
2018,5,28,16,45,800.5,72.0,3.25,28.3,455.0,644.22,497.34
2018,5,28,17,0,776.0,69.0,3.2,27.8,404.0,594.1,462.45
2018,5,28,17,15,741.5,65.0,3.15,26.85,352.0,537.21,421.37
2018,5,28,17,30,707.0,61.0,3.1,25.9,300.0,481.9,379.91
2018,5,28,17,45,657.5,56.5,3.0,24.95,250.0,420.04,331.61
2018,5,28,18,0,608.0,52.0,2.9,24.0,200.0,364.17,286.03
2018,5,28,18,15,533.0,45.5,3.0,22.85,153.5,296.69,230.17
2018,5,28,18,30,458.0,39.0,3.1,21.7,107.0,235.82,177.9
2018,5,28,18,45,333.0,30.0,3.2,20.55,70.0,162.37,114.11
2018,5,28,19,0,208.0,21.0,3.3,19.4,33.0,92.9,17.78
2018,5,28,19,15,104.0,10.5,3.45,18.6,16.5,35.52,0.0
2018,5,28,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,29,4,45,58.0,6.5,2.9,10.95,8.0,0.0,0.0
2018,5,29,5,0,116.0,13.0,3.1,11.1,16.0,12.78,0.0
2018,5,29,5,15,255.0,23.5,3.15,11.6,48.0,18.55,6.87
2018,5,29,5,30,394.0,34.0,3.2,12.1,80.0,25.9,16.77
2018,5,29,5,45,481.5,40.5,3.3,12.6,123.5,29.11,20.21
2018,5,29,6,0,569.0,47.0,3.4,13.1,167.0,32.2,23.23
2018,5,29,6,15,625.0,52.0,3.35,13.95,216.5,44.2,27.2
2018,5,29,6,30,681.0,57.0,3.3,14.8,266.0,82.25,41.84
2018,5,29,6,45,719.5,60.5,3.2,15.6,317.0,123.02,67.44
2018,5,29,7,0,758.0,64.0,3.1,16.4,368.0,167.9,101.79
2018,5,29,7,15,785.0,67.5,3.1,17.3,419.5,214.43,140.99
2018,5,29,7,30,812.0,71.0,3.1,18.2,471.0,263.67,183.7
2018,5,29,7,45,832.0,73.5,3.05,19.1,520.5,316.77,229.73
2018,5,29,8,0,852.0,76.0,3.0,20.0,570.0,367.13,272.91
2018,5,29,8,15,867.0,78.5,2.95,20.8,616.5,416.91,314.77
2018,5,29,8,30,882.0,81.0,2.9,21.6,663.0,467.44,355.91
2018,5,29,8,45,893.5,82.5,2.9,22.4,705.5,515.87,394.29
2018,5,29,9,0,905.0,84.0,2.9,23.2,748.0,564.29,431.39
2018,5,29,9,15,915.0,85.0,2.9,23.8,786.5,611.17,466.52
2018,5,29,9,30,925.0,86.0,2.9,24.4,825.0,657.49,500.19
2018,5,29,9,45,933.5,86.5,2.9,25.05,858.0,701.58,531.24
2018,5,29,10,0,942.0,87.0,2.9,25.7,891.0,744.57,558.76
2018,5,29,10,15,946.5,88.0,2.95,26.2,917.0,783.78,583.84
2018,5,29,10,30,951.0,89.0,3.0,26.7,943.0,821.22,607.47
2018,5,29,10,45,954.0,90.0,3.05,27.15,962.5,855.54,628.89
2018,5,29,11,0,957.0,91.0,3.1,27.6,982.0,887.69,648.73
2018,5,29,11,15,959.5,91.0,3.2,27.95,994.5,916.15,666.61
2018,5,29,11,30,962.0,91.0,3.3,28.3,1007.0,942.16,682.86
2018,5,29,11,45,962.5,91.5,3.35,28.6,1012.0,964.27,696.38
2018,5,29,12,0,963.0,92.0,3.4,28.9,1017.0,983.65,708.16
2018,5,29,12,15,962.0,92.5,3.5,28.95,1014.5,998.8,718.36
2018,5,29,12,30,961.0,93.0,3.6,29.0,1012.0,1011.03,726.78
2018,5,29,12,45,957.5,94.5,3.75,29.1,1002.0,1018.88,732.71
2018,5,29,13,0,954.0,96.0,3.9,29.2,992.0,1023.69,736.8
2018,5,29,13,15,951.0,96.0,4.05,29.0,975.5,1024.41,739.24
2018,5,29,13,30,948.0,96.0,4.2,28.8,959.0,1022.06,739.82
2018,5,29,13,45,944.5,94.5,4.35,28.65,935.5,1014.63,737.02
2018,5,29,14,0,941.0,93.0,4.5,28.5,912.0,1004.18,732.33
2018,5,29,14,15,935.5,91.5,4.65,28.15,882.0,988.88,725.17
2018,5,29,14,30,930.0,90.0,4.8,27.8,852.0,970.76,716.52
2018,5,29,14,45,922.0,89.5,4.9,27.4,816.5,948.7,704.91
2018,5,29,15,0,914.0,89.0,5.0,27.0,781.0,924.16,691.53
2018,5,29,15,15,903.5,87.0,5.0,27.0,739.5,893.42,672.02
2018,5,29,15,30,893.0,85.0,5.0,27.0,698.0,860.59,651.01
2018,5,29,15,45,881.0,82.0,5.2,25.75,653.0,823.51,631.12
2018,5,29,16,0,869.0,79.0,5.4,24.5,608.0,784.79,609.39
2018,5,29,16,15,853.5,76.5,5.45,23.55,560.5,742.57,583.05
2018,5,29,16,30,838.0,74.0,5.5,22.6,513.0,699.41,555.39
2018,5,29,16,45,815.0,71.5,5.55,21.6,462.5,654.67,525.91
2018,5,29,17,0,792.0,69.0,5.6,20.6,412.0,605.56,491.27
2018,5,29,17,15,759.0,65.5,5.6,19.5,360.5,549.51,448.97
2018,5,29,17,30,726.0,62.0,5.6,18.4,309.0,494.87,406.17
2018,5,29,17,45,677.5,57.5,5.6,17.25,258.0,432.65,355.55
2018,5,29,18,0,629.0,53.0,5.6,16.1,207.0,376.35,307.69
2018,5,29,18,15,553.0,47.0,5.5,15.15,160.0,307.96,248.03
2018,5,29,18,30,477.0,41.0,5.4,14.2,113.0,246.15,192.45
2018,5,29,18,45,348.0,31.5,5.35,13.3,74.0,169.59,123.75
2018,5,29,19,0,219.0,22.0,5.3,12.4,35.0,97.89,27.03
2018,5,29,19,15,109.5,11.0,5.3,11.95,17.5,37.53,0.0
2018,5,29,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,9.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.7,9.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,7.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,7.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,7.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,7.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,5,30,4,45,23.0,6.0,5.0,8.05,6.5,0.0,0.0
2018,5,30,5,0,46.0,12.0,5.1,8.2,13.0,11.8,0.0
2018,5,30,5,15,118.0,26.0,5.2,8.5,37.5,20.33,8.53
2018,5,30,5,30,190.0,40.0,5.3,8.8,62.0,30.69,21.22
2018,5,30,5,45,229.0,55.0,5.4,9.05,94.5,41.33,31.47
2018,5,30,6,0,268.0,70.0,5.5,9.3,127.0,51.43,40.99
2018,5,30,6,15,311.0,85.5,5.6,9.6,168.5,66.06,48.82
2018,5,30,6,30,354.0,101.0,5.7,9.9,210.0,97.76,66.85
2018,5,30,6,45,302.0,126.0,5.75,10.2,231.0,136.14,98.21
2018,5,30,7,0,250.0,151.0,5.8,10.5,252.0,164.94,124.18
2018,5,30,7,15,205.5,179.5,5.85,10.8,269.5,198.04,154.14
2018,5,30,7,30,161.0,208.0,5.9,11.1,287.0,222.42,176.45
2018,5,30,7,45,134.0,230.0,5.9,11.35,300.5,242.79,194.31
2018,5,30,8,0,107.0,252.0,5.9,11.6,314.0,265.14,213.18
2018,5,30,8,15,133.0,277.0,5.95,11.75,360.5,299.67,240.95
2018,5,30,8,30,159.0,302.0,6.0,11.9,407.0,341.31,274.39
2018,5,30,8,45,205.5,320.5,6.0,12.1,465.5,390.07,313.34
2018,5,30,9,0,252.0,339.0,6.0,12.3,524.0,438.77,352.14
2018,5,30,9,15,345.5,330.5,6.0,12.5,598.5,499.53,400.95
2018,5,30,9,30,439.0,322.0,6.0,12.7,673.0,564.41,452.78
2018,5,30,9,45,474.5,324.0,6.05,12.9,717.5,610.32,488.75
2018,5,30,10,0,510.0,326.0,6.1,13.1,762.0,658.25,525.95
2018,5,30,10,15,425.5,364.5,6.1,13.6,735.5,652.33,518.47
2018,5,30,10,30,341.0,403.0,6.1,14.1,709.0,641.96,507.39
2018,5,30,10,45,213.5,405.5,6.1,14.55,598.5,557.36,439.41
2018,5,30,11,0,86.0,408.0,6.1,15.0,488.0,462.7,362.72
2018,5,30,11,15,238.0,420.0,6.15,15.4,645.5,609.3,478.33
2018,5,30,11,30,390.0,432.0,6.2,15.8,803.0,764.83,596.57
2018,5,30,11,45,478.5,393.5,6.25,16.2,851.5,821.21,639.43
2018,5,30,12,0,567.0,355.0,6.3,16.6,900.0,878.97,683.26
2018,5,30,12,15,539.0,369.0,6.35,16.65,886.0,878.81,682.19
2018,5,30,12,30,511.0,383.0,6.4,16.7,872.0,876.37,679.76
2018,5,30,12,45,500.0,391.5,6.5,16.75,866.0,882.77,684.48
2018,5,30,13,0,489.0,400.0,6.6,16.8,860.0,887.38,687.92
2018,5,30,13,15,528.0,369.0,6.65,16.6,857.5,899.24,699.33
2018,5,30,13,30,567.0,338.0,6.7,16.4,855.0,908.67,709.06
2018,5,30,13,45,648.0,279.0,6.75,16.25,855.0,928.42,727.92
2018,5,30,14,0,729.0,220.0,6.8,16.1,855.0,943.69,741.78
2018,5,30,14,15,746.5,203.5,6.8,15.8,834.5,937.77,739.22
2018,5,30,14,30,764.0,187.0,6.8,15.5,814.0,928.69,734.55
2018,5,30,14,45,823.5,149.0,6.85,15.25,797.5,928.49,736.64
2018,5,30,15,0,883.0,111.0,6.9,15.0,781.0,921.06,733.49
2018,5,30,15,15,870.5,109.0,6.9,15.0,739.0,889.49,711.61
2018,5,30,15,30,858.0,107.0,6.9,15.0,697.0,861.18,692.22
2018,5,30,15,45,842.5,104.5,6.9,14.3,651.5,822.88,666.96
2018,5,30,16,0,827.0,102.0,6.9,13.6,606.0,783.2,640.32
2018,5,30,16,15,805.5,99.0,6.85,13.2,557.0,737.23,607.53
2018,5,30,16,30,784.0,96.0,6.8,12.8,508.0,690.74,573.87
2018,5,30,16,45,754.0,93.0,6.75,12.4,456.5,638.09,534.48
2018,5,30,17,0,724.0,90.0,6.7,12.0,405.0,588.83,495.43
2018,5,30,17,15,680.0,86.0,6.6,11.55,352.5,528.34,446.23
2018,5,30,17,30,636.0,82.0,6.5,11.1,300.0,470.25,397.74
2018,5,30,17,45,572.5,77.0,6.4,10.6,249.0,403.47,340.68
2018,5,30,18,0,509.0,72.0,6.3,10.1,198.0,341.29,286.03
2018,5,30,18,15,390.5,62.5,6.1,9.7,146.0,254.35,209.6
2018,5,30,18,30,272.0,53.0,5.9,9.3,94.0,180.64,144.19
2018,5,30,18,45,177.5,38.5,5.7,8.9,61.5,120.33,89.62
2018,5,30,19,0,83.0,24.0,5.5,8.5,29.0,57.68,18.09
2018,5,30,19,15,41.5,12.0,5.45,8.35,14.5,21.99,0.0
2018,5,30,19,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,8.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,8.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,8.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,8.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,8.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,8.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,8.35,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,4.35,8.15,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.4,8.2,9.0,8.85,0.0
2018,5,31,5,15,41.5,25.5,4.4,8.4,30.0,22.5,10.36
2018,5,31,5,30,78.0,42.0,4.4,8.6,51.0,36.25,26.15
2018,5,31,5,45,121.0,59.5,4.4,8.75,81.5,47.76,37.3
2018,5,31,6,0,164.0,77.0,4.4,8.9,112.0,60.69,49.44
2018,5,31,6,15,193.5,95.0,4.45,9.25,147.0,76.95,59.17
2018,5,31,6,30,223.0,113.0,4.5,9.6,182.0,104.44,76.99
2018,5,31,6,45,235.5,134.0,4.5,9.95,218.5,135.5,100.52
2018,5,31,7,0,248.0,155.0,4.5,10.3,255.0,168.09,126.85
2018,5,31,7,15,345.0,161.0,4.5,10.75,320.0,207.46,156.3
2018,5,31,7,30,442.0,167.0,4.5,11.2,385.0,251.32,190.88
2018,5,31,7,45,535.5,158.0,4.45,11.65,449.5,295.4,226.98
2018,5,31,8,0,629.0,149.0,4.4,12.1,514.0,346.99,269.99
2018,5,31,8,15,586.0,176.5,4.45,12.55,538.5,385.7,304.28
2018,5,31,8,30,543.0,204.0,4.5,13.0,563.0,420.43,334.04
2018,5,31,8,45,703.5,158.0,4.5,13.45,655.0,484.59,386.41
2018,5,31,9,0,864.0,112.0,4.5,13.9,747.0,568.55,453.79
2018,5,31,9,15,847.0,125.5,4.55,14.25,775.0,606.53,484.1
2018,5,31,9,30,830.0,139.0,4.6,14.6,803.0,645.09,514.04
2018,5,31,9,45,852.5,135.0,4.65,15.0,841.0,691.15,549.42
2018,5,31,10,0,875.0,131.0,4.7,15.4,879.0,738.84,584.98
2018,5,31,10,15,902.5,121.5,4.75,15.6,913.5,783.24,616.42
2018,5,31,10,30,930.0,112.0,4.8,15.8,948.0,827.43,647.44
2018,5,31,10,45,935.0,112.5,4.9,16.05,968.5,862.34,671.7
2018,5,31,11,0,940.0,113.0,5.0,16.3,989.0,895.25,694.51
2018,5,31,11,15,942.5,113.0,5.05,16.4,1001.5,923.4,713.97
2018,5,31,11,30,945.0,113.0,5.1,16.5,1014.0,949.16,731.76
2018,5,31,11,45,946.0,113.0,5.15,16.6,1019.0,971.06,746.86
2018,5,31,12,0,947.0,113.0,5.2,16.7,1024.0,990.3,760.18
2018,5,31,12,15,943.0,116.0,5.25,16.7,1021.0,1005.04,770.74
2018,5,31,12,30,939.0,119.0,5.3,16.7,1018.0,1016.89,779.41
2018,5,31,12,45,932.0,122.0,5.35,16.7,1007.0,1022.93,784.18
2018,5,31,13,0,925.0,125.0,5.4,16.7,996.0,1026.0,787.03
2018,5,31,13,15,921.5,124.5,5.35,16.65,979.0,1025.99,787.26
2018,5,31,13,30,918.0,124.0,5.3,16.6,962.0,1023.0,785.56
2018,5,31,13,45,913.0,123.0,5.3,16.6,938.0,1015.1,780.81
2018,5,31,14,0,908.0,122.0,5.3,16.6,914.0,1004.31,774.18
2018,5,31,14,15,900.5,121.0,5.3,16.45,883.5,988.33,764.46
2018,5,31,14,30,893.0,120.0,5.3,16.3,853.0,969.67,752.95
2018,5,31,14,45,882.5,118.0,5.3,16.15,816.0,944.64,736.93
2018,5,31,15,0,872.0,116.0,5.3,16.0,779.0,917.29,719.27
2018,5,31,15,15,859.5,113.5,5.3,16.0,737.0,885.49,697.92
2018,5,31,15,30,847.0,111.0,5.3,16.0,695.0,857.06,678.97
2018,5,31,15,45,831.0,108.5,5.2,15.55,649.5,818.68,653.18
2018,5,31,16,0,815.0,106.0,5.1,15.1,604.0,778.98,626.21
2018,5,31,16,15,794.5,102.0,5.05,14.75,555.0,733.07,594.22
2018,5,31,16,30,774.0,98.0,5.0,14.4,506.0,686.59,561.34
2018,5,31,16,45,746.5,94.0,4.95,14.05,455.0,634.93,523.57
2018,5,31,17,0,719.0,90.0,4.9,13.7,404.0,586.47,486.07
2018,5,31,17,15,681.5,84.5,4.85,13.25,352.0,528.41,440.11
2018,5,31,17,30,644.0,79.0,4.8,12.8,300.0,472.25,394.36
2018,5,31,17,45,591.5,72.5,4.7,12.35,250.0,409.23,341.44
2018,5,31,18,0,539.0,66.0,4.6,11.9,200.0,350.0,290.1
2018,5,31,18,15,458.5,58.0,4.4,11.35,154.0,280.96,229.39
2018,5,31,18,30,378.0,50.0,4.2,10.8,108.0,218.7,173.47
2018,5,31,18,45,263.5,38.5,4.0,10.3,72.0,149.71,111.53
2018,5,31,19,0,149.0,27.0,3.8,9.8,36.0,85.33,33.19
2018,5,31,19,15,76.5,14.5,3.65,9.5,19.0,33.17,0.0
2018,5,31,19,30,4.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.4,8.9,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,6,1,4,45,42.5,6.5,1.25,6.55,8.0,0.0,0.0
2018,6,1,5,0,85.0,13.0,1.3,6.9,16.0,12.78,0.0
2018,6,1,5,15,211.5,26.0,1.45,7.55,48.0,20.84,9.5
2018,6,1,5,30,338.0,39.0,1.6,8.2,80.0,30.55,21.27
2018,6,1,5,45,430.0,47.0,1.75,8.85,123.5,34.81,25.73
2018,6,1,6,0,522.0,55.0,1.9,9.5,167.0,38.87,29.68
2018,6,1,6,15,582.0,61.0,1.85,10.1,216.5,50.08,31.56
2018,6,1,6,30,642.0,67.0,1.8,10.7,266.0,87.42,47.57
2018,6,1,6,45,684.5,71.5,1.7,11.35,317.5,127.8,73.81
2018,6,1,7,0,727.0,76.0,1.6,12.0,369.0,175.82,111.22
2018,6,1,7,15,757.5,79.0,1.55,12.9,420.5,221.04,149.39
2018,6,1,7,30,788.0,82.0,1.5,13.8,472.0,269.34,191.2
2018,6,1,7,45,811.5,84.0,1.45,14.7,522.0,317.54,233.13
2018,6,1,8,0,835.0,86.0,1.4,15.6,572.0,367.77,275.92
2018,6,1,8,15,853.0,88.5,1.5,16.45,620.0,422.09,321.15
2018,6,1,8,30,871.0,91.0,1.6,17.3,668.0,473.28,362.8
2018,6,1,8,45,884.5,92.5,1.75,18.2,711.5,522.18,401.69
2018,6,1,9,0,898.0,94.0,1.9,19.1,755.0,571.27,439.55
2018,6,1,9,15,910.0,94.5,2.0,19.6,794.0,618.54,475.49
2018,6,1,9,30,922.0,95.0,2.1,20.1,833.0,665.44,510.23
2018,6,1,9,45,932.0,95.0,2.15,20.65,867.0,709.94,542.04
2018,6,1,10,0,942.0,95.0,2.2,21.2,901.0,753.47,570.64
2018,6,1,10,15,947.5,96.5,2.25,21.6,928.0,793.88,596.85
2018,6,1,10,30,953.0,98.0,2.3,22.0,955.0,832.61,621.66
2018,6,1,10,45,957.0,98.0,2.35,22.4,974.5,866.88,643.25
2018,6,1,11,0,961.0,98.0,2.4,22.8,994.0,899.04,663.3
2018,6,1,11,15,963.5,98.5,2.4,23.15,1007.0,928.13,680.91
2018,6,1,11,30,966.0,99.0,2.4,23.5,1020.0,954.77,696.83
2018,6,1,11,45,967.5,98.5,2.45,23.85,1025.0,976.98,710.32
2018,6,1,12,0,969.0,98.0,2.5,24.2,1030.0,996.48,722.11
2018,6,1,12,15,967.5,98.5,2.55,24.45,1027.5,1011.34,731.26
2018,6,1,12,30,966.0,99.0,2.6,24.7,1025.0,1023.26,738.65
2018,6,1,12,45,963.5,99.5,2.65,24.9,1015.0,1031.22,743.77
2018,6,1,13,0,961.0,100.0,2.7,25.1,1005.0,1036.13,747.09
2018,6,1,13,15,958.5,99.0,2.75,25.3,988.0,1036.44,747.6
2018,6,1,13,30,956.0,98.0,2.8,25.5,971.0,1033.66,746.3
2018,6,1,13,45,951.5,97.0,2.85,25.65,947.0,1025.87,742.06
2018,6,1,14,0,947.0,96.0,2.9,25.8,923.0,1015.06,736.02
2018,6,1,14,15,941.0,94.5,3.0,25.85,892.5,999.36,727.62
2018,6,1,14,30,935.0,93.0,3.1,25.9,862.0,980.83,717.41
2018,6,1,14,45,926.5,91.5,3.15,25.95,825.5,957.27,703.52
2018,6,1,15,0,918.0,90.0,3.2,26.0,789.0,931.22,687.98
2018,6,1,15,15,907.0,88.5,3.2,26.0,747.5,900.62,669.14
2018,6,1,15,30,896.0,87.0,3.2,26.0,706.0,867.95,648.85
2018,6,1,15,45,882.0,84.5,3.35,25.65,660.0,829.81,626.35
2018,6,1,16,0,868.0,82.0,3.5,25.3,614.0,790.17,602.35
2018,6,1,16,15,849.5,79.5,3.55,24.9,565.0,745.8,574.17
2018,6,1,16,30,831.0,77.0,3.6,24.5,516.0,705.16,548.14
2018,6,1,16,45,806.5,74.0,3.65,24.1,465.0,654.67,514.3
2018,6,1,17,0,782.0,71.0,3.7,23.7,414.0,604.37,478.96
2018,6,1,17,15,748.5,67.5,3.65,22.8,362.5,548.41,437.79
2018,6,1,17,30,715.0,64.0,3.6,21.9,311.0,493.9,396.22
2018,6,1,17,45,667.0,59.0,3.55,21.05,260.0,431.75,346.94
2018,6,1,18,0,619.0,54.0,3.5,20.2,209.0,375.47,300.38
2018,6,1,18,15,546.5,47.5,3.55,19.05,162.0,308.19,243.82
2018,6,1,18,30,474.0,41.0,3.6,17.9,115.0,247.22,190.68
2018,6,1,18,45,357.0,33.0,3.6,16.75,77.5,175.93,128.16
2018,6,1,19,0,240.0,25.0,3.6,15.6,40.0,109.24,46.6
2018,6,1,19,15,126.5,13.5,3.65,14.85,21.0,44.73,0.0
2018,6,1,19,30,13.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,6,1,19,45,6.5,1.0,3.8,13.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,2,4,45,62.0,7.0,1.9,9.35,9.0,0.0,0.0
2018,6,2,5,0,124.0,14.0,2.1,9.7,18.0,13.76,0.0
2018,6,2,5,15,265.5,24.5,2.25,10.35,51.0,19.28,8.39
2018,6,2,5,30,407.0,35.0,2.4,11.0,84.0,26.6,17.57
2018,6,2,5,45,493.5,41.5,2.55,11.65,128.5,29.78,20.94
2018,6,2,6,0,580.0,48.0,2.7,12.3,173.0,32.85,23.92
2018,6,2,6,15,635.5,53.0,2.55,13.15,222.5,48.11,28.45
2018,6,2,6,30,691.0,58.0,2.4,14.0,272.0,86.7,44.47
2018,6,2,6,45,729.0,61.5,2.3,14.85,323.5,127.88,70.97
2018,6,2,7,0,767.0,65.0,2.2,15.7,375.0,173.12,105.93
2018,6,2,7,15,794.0,68.0,2.05,16.8,426.5,219.59,145.01
2018,6,2,7,30,821.0,71.0,1.9,17.9,478.0,273.11,190.7
2018,6,2,7,45,841.5,73.5,1.8,19.05,528.0,322.36,232.96
2018,6,2,8,0,862.0,76.0,1.7,20.2,578.0,373.25,275.6
2018,6,2,8,15,877.0,78.5,1.7,21.0,625.0,423.41,317.09
2018,6,2,8,30,892.0,81.0,1.7,21.8,672.0,474.29,357.79
2018,6,2,8,45,904.0,83.0,1.7,22.65,715.5,523.78,396.03
2018,6,2,9,0,916.0,85.0,1.7,23.5,759.0,573.31,432.93
2018,6,2,9,15,922.0,88.0,1.75,24.2,796.5,620.07,467.1
2018,6,2,9,30,928.0,91.0,1.8,24.9,834.0,665.94,499.6
2018,6,2,9,45,931.0,95.0,1.9,25.65,866.0,709.67,529.87
2018,6,2,10,0,934.0,99.0,2.0,26.4,898.0,751.91,556.79
2018,6,2,10,15,940.0,99.5,2.05,27.0,925.0,791.48,581.35
2018,6,2,10,30,946.0,100.0,2.1,27.6,952.0,829.42,604.54
2018,6,2,10,45,950.5,100.5,2.1,28.25,972.0,864.34,624.95
2018,6,2,11,0,955.0,101.0,2.1,28.9,992.0,897.21,643.79
2018,6,2,11,15,957.5,101.5,2.1,29.3,1005.0,926.16,660.58
2018,6,2,11,30,960.0,102.0,2.1,29.7,1018.0,952.69,675.75
2018,6,2,11,45,961.5,102.0,2.05,30.15,1023.5,975.29,687.71
2018,6,2,12,0,963.0,102.0,2.0,30.6,1029.0,995.21,697.96
2018,6,2,12,15,964.0,101.5,1.95,30.85,1027.5,1011.4,706.46
2018,6,2,12,30,965.0,101.0,1.9,31.1,1026.0,1024.71,713.23
2018,6,2,12,45,965.0,99.5,1.85,31.35,1017.0,1033.1,717.05
2018,6,2,13,0,965.0,98.0,1.8,31.6,1008.0,1038.44,719.14
2018,6,2,13,15,962.5,97.0,1.85,31.7,991.0,1038.77,720.11
2018,6,2,13,30,960.0,96.0,1.9,31.8,974.0,1035.99,719.34
2018,6,2,13,45,956.0,95.5,1.9,31.95,950.5,1029.21,715.48
2018,6,2,14,0,952.0,95.0,1.9,32.1,927.0,1019.4,709.93
2018,6,2,14,15,946.0,93.5,2.0,32.05,896.5,1003.67,702.65
2018,6,2,14,30,940.0,92.0,2.1,32.0,866.0,985.1,693.62
2018,6,2,14,45,931.5,91.0,2.15,32.0,829.5,962.04,681.06
2018,6,2,15,0,923.0,90.0,2.2,32.0,793.0,936.47,666.9
2018,6,2,15,15,912.5,87.5,2.2,32.0,751.0,905.12,648.52
2018,6,2,15,30,902.0,85.0,2.2,32.0,709.0,871.66,628.7
2018,6,2,15,45,888.0,82.5,2.4,31.55,663.0,833.37,608.2
2018,6,2,16,0,874.0,80.0,2.6,31.1,617.0,793.55,586.04
2018,6,2,16,15,855.5,78.0,2.6,30.65,568.0,749.57,559.2
2018,6,2,16,30,837.0,76.0,2.6,30.2,519.0,704.84,531.35
2018,6,2,16,45,812.5,73.0,2.65,29.8,468.0,658.61,501.93
2018,6,2,17,0,788.0,70.0,2.7,29.4,417.0,608.09,467.96
2018,6,2,17,15,754.5,66.5,2.55,28.2,365.0,551.89,428.29
2018,6,2,17,30,721.0,63.0,2.4,27.0,313.0,497.13,388.18
2018,6,2,17,45,673.0,58.0,2.2,25.85,262.0,434.71,340.4
2018,6,2,18,0,625.0,53.0,2.0,24.7,211.0,378.02,295.1
2018,6,2,18,15,552.0,47.5,2.05,23.45,164.0,311.38,240.92
2018,6,2,18,30,479.0,42.0,2.1,22.2,117.0,251.01,189.82
2018,6,2,18,45,363.5,33.5,2.15,20.95,79.0,179.24,128.57
2018,6,2,19,0,248.0,25.0,2.2,19.7,41.0,112.52,51.06
2018,6,2,19,15,131.0,13.5,2.45,19.05,21.5,46.04,0.0
2018,6,2,19,30,14.0,2.0,2.7,18.4,2.0,0.0,0.0
2018,6,2,19,45,7.0,1.0,2.9,17.75,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
