Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,15,571.5,53.5,4.2,23.15,187.5,338.85,266.91
2018,6,22,18,30,506.0,48.0,4.1,22.0,140.0,279.26,216.14
2018,6,22,18,45,403.0,39.5,3.95,20.9,99.0,208.24,155.55
2018,6,22,19,0,300.0,31.0,3.8,19.8,58.0,146.8,98.56
2018,6,22,19,15,171.0,18.5,3.75,19.15,32.0,74.6,0.0
2018,6,22,19,30,42.0,6.0,3.7,18.5,6.0,15.47,0.0
2018,6,22,19,45,21.0,3.0,3.7,17.9,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,4,45,77.0,7.5,1.3,14.2,10.0,0.0,0.0
2018,6,23,5,0,154.0,15.0,1.3,14.7,20.0,14.74,0.0
2018,6,23,5,15,293.0,24.5,1.5,15.7,53.0,19.28,8.16
2018,6,23,5,30,432.0,34.0,1.7,16.7,86.0,25.68,16.32
2018,6,23,5,45,517.0,40.0,1.9,17.75,130.5,28.53,19.27
2018,6,23,6,0,602.0,46.0,2.1,18.8,175.0,34.22,24.42
2018,6,23,6,15,656.0,50.0,2.2,19.55,224.0,45.95,25.57
2018,6,23,6,30,710.0,54.0,2.3,20.3,273.0,84.1,40.65
2018,6,23,6,45,747.0,57.5,2.45,21.1,324.5,125.62,66.72
2018,6,23,7,0,784.0,61.0,2.6,21.9,376.0,171.08,101.08
2018,6,23,7,15,810.5,64.0,2.7,22.7,427.5,222.15,143.21
2018,6,23,7,30,837.0,67.0,2.8,23.5,479.0,271.55,185.25
2018,6,23,7,45,856.5,69.0,2.85,24.3,528.5,320.41,227.22
2018,6,23,8,0,876.0,71.0,2.9,25.1,578.0,370.85,269.85
2018,6,23,8,15,891.0,73.0,3.0,25.8,625.5,420.91,311.46
2018,6,23,8,30,906.0,75.0,3.1,26.5,673.0,471.73,352.52
2018,6,23,8,45,918.0,76.5,3.2,27.25,716.5,521.21,391.33
2018,6,23,9,0,930.0,78.0,3.3,28.0,760.0,570.76,429.01
2018,6,23,9,15,938.0,80.0,3.35,28.7,799.0,618.32,464.06
2018,6,23,9,30,946.0,82.0,3.4,29.4,838.0,665.19,497.58
2018,6,23,9,45,952.0,83.5,3.45,30.1,871.0,709.39,528.25
2018,6,23,10,0,958.0,85.0,3.5,30.8,904.0,752.34,555.4
2018,6,23,10,15,964.0,86.0,3.55,31.4,932.0,793.39,581.09
2018,6,23,10,30,970.0,87.0,3.6,32.0,960.0,832.83,605.38
2018,6,23,10,45,974.0,87.5,3.6,32.6,981.0,868.39,626.57
2018,6,23,11,0,978.0,88.0,3.6,33.2,1002.0,901.86,646.17
2018,6,23,11,15,981.0,88.5,3.65,33.55,1016.5,932.24,664.54
2018,6,23,11,30,984.0,89.0,3.7,33.9,1031.0,960.2,681.3
2018,6,23,11,45,986.0,89.0,3.75,34.25,1038.0,984.24,695.52
2018,6,23,12,0,988.0,89.0,3.8,34.6,1045.0,1005.59,708.05
2018,6,23,12,15,988.0,89.5,3.85,34.75,1044.5,1022.78,718.58
2018,6,23,12,30,988.0,90.0,3.9,34.9,1044.0,1037.04,727.38
2018,6,23,12,45,986.5,90.5,3.95,35.1,1036.0,1046.88,733.35
2018,6,23,13,0,985.0,91.0,4.0,35.3,1028.0,1053.65,737.54
2018,6,23,13,15,983.5,90.5,4.0,35.35,1013.0,1056.3,739.41
2018,6,23,13,30,982.0,90.0,4.0,35.4,998.0,1055.81,739.47
2018,6,23,13,45,978.5,89.0,4.0,35.45,975.0,1049.73,736.17
2018,6,23,14,0,975.0,88.0,4.0,35.5,952.0,1040.56,731.08
2018,6,23,14,15,969.5,87.5,3.95,35.45,923.0,1026.97,723.32
2018,6,23,14,30,964.0,87.0,3.9,35.4,894.0,1010.48,713.84
2018,6,23,14,45,958.0,85.0,3.9,35.35,859.0,989.09,701.64
2018,6,23,15,0,952.0,83.0,3.9,35.3,824.0,964.99,687.76
2018,6,23,15,15,942.5,82.0,3.9,35.3,783.5,936.31,670.78
2018,6,23,15,30,933.0,81.0,3.9,35.3,743.0,905.38,652.31
2018,6,23,15,45,921.0,78.5,3.8,34.9,697.5,868.59,630.43
2018,6,23,16,0,909.0,76.0,3.7,34.5,652.0,830.04,607.19
2018,6,23,16,15,892.0,74.0,3.55,34.1,603.0,786.6,580.17
2018,6,23,16,30,875.0,72.0,3.4,33.7,554.0,742.18,552.13
2018,6,23,16,45,852.5,69.5,3.25,33.25,502.5,692.53,520.12
2018,6,23,17,0,830.0,67.0,3.1,32.8,451.0,642.81,487.47
2018,6,23,17,15,798.0,64.0,2.9,31.6,398.0,590.69,452.1
2018,6,23,17,30,766.0,61.0,2.7,30.4,345.0,535.58,412.76
2018,6,23,17,45,722.0,57.5,2.5,29.25,293.5,474.77,367.53
2018,6,23,18,0,678.0,54.0,2.3,28.1,242.0,416.74,322.61
2018,6,23,18,15,610.0,49.0,2.5,26.8,192.5,349.0,269.29
2018,6,23,18,30,542.0,44.0,2.7,25.5,143.0,289.79,220.31
2018,6,23,18,45,436.0,36.5,2.9,24.25,101.0,217.25,159.81
2018,6,23,19,0,330.0,29.0,3.1,23.0,59.0,154.7,102.66
2018,6,23,19,15,194.5,18.0,3.45,22.1,33.0,80.74,0.0
2018,6,23,19,30,59.0,7.0,3.8,21.2,7.0,20.35,0.0
2018,6,23,19,45,29.5,3.5,4.1,20.35,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.0,3.85,12.15,7.0,0.0,0.0
2018,6,24,5,0,71.0,12.0,3.9,12.3,14.0,11.8,0.0
2018,6,24,5,15,164.0,26.5,4.0,12.8,43.0,20.7,9.14
2018,6,24,5,30,257.0,41.0,4.1,13.3,72.0,31.49,21.54
2018,6,24,5,45,330.0,54.0,4.15,13.85,112.5,40.54,30.17
2018,6,24,6,0,403.0,67.0,4.2,14.4,153.0,49.14,38.13
2018,6,24,6,15,461.0,77.0,4.3,15.1,199.5,62.6,42.67
2018,6,24,6,30,519.0,87.0,4.4,15.8,246.0,97.12,59.03
2018,6,24,6,45,564.5,94.5,4.45,16.45,296.0,133.85,82.73
2018,6,24,7,0,610.0,102.0,4.5,17.1,346.0,175.37,114.16
2018,6,24,7,15,645.0,107.0,4.55,17.8,396.0,217.24,148.69
2018,6,24,7,30,680.0,112.0,4.6,18.5,446.0,262.68,187.37
2018,6,24,7,45,708.0,115.5,4.65,19.2,495.5,308.14,226.64
2018,6,24,8,0,736.0,119.0,4.7,19.9,545.0,356.16,267.69
2018,6,24,8,15,757.0,123.0,4.8,20.4,592.5,404.23,308.52
2018,6,24,8,30,778.0,127.0,4.9,20.9,640.0,456.87,351.99
2018,6,24,8,45,794.5,130.0,5.0,21.45,683.5,504.44,390.64
2018,6,24,9,0,811.0,133.0,5.1,22.0,727.0,552.71,428.9
2018,6,24,9,15,831.0,132.0,5.2,22.4,768.5,599.86,465.8
2018,6,24,9,30,851.0,131.0,5.3,22.8,810.0,647.55,502.32
2018,6,24,9,45,870.0,127.0,5.4,23.2,846.5,694.14,537.33
2018,6,24,10,0,889.0,123.0,5.5,23.6,883.0,738.28,569.58
2018,6,24,10,15,896.5,124.0,5.6,23.85,911.0,778.14,597.17
2018,6,24,10,30,904.0,125.0,5.7,24.1,939.0,816.63,623.62
2018,6,24,10,45,910.5,125.5,5.75,24.35,961.0,852.32,647.71
2018,6,24,11,0,917.0,126.0,5.8,24.6,983.0,886.24,670.44
2018,6,24,11,15,921.5,126.0,5.85,24.75,997.5,916.04,690.48
2018,6,24,11,30,926.0,126.0,5.9,24.9,1012.0,943.68,709.01
2018,6,24,11,45,929.5,125.0,5.95,25.0,1019.5,967.18,724.83
2018,6,24,12,0,933.0,124.0,6.0,25.1,1027.0,988.22,739.02
2018,6,24,12,15,934.5,123.5,6.0,25.15,1027.0,1005.31,750.41
2018,6,24,12,30,936.0,123.0,6.0,25.2,1027.0,1019.69,760.06
2018,6,24,12,45,936.0,122.0,6.0,25.2,1019.0,1029.33,766.73
2018,6,24,13,0,936.0,121.0,6.0,25.2,1011.0,1036.07,771.57
2018,6,24,13,15,932.0,120.5,6.0,25.15,994.5,1036.46,772.39
2018,6,24,13,30,928.0,120.0,6.0,25.1,978.0,1033.86,771.33
2018,6,24,13,45,922.5,119.5,6.0,25.0,955.0,1026.85,767.56
2018,6,24,14,0,917.0,119.0,6.0,24.9,932.0,1016.94,761.95
2018,6,24,14,15,910.0,118.0,6.0,24.65,902.5,1002.24,753.62
2018,6,24,14,30,903.0,117.0,6.0,24.4,873.0,984.84,743.5
2018,6,24,14,45,893.0,116.0,6.0,24.15,837.5,962.04,729.69
2018,6,24,15,0,883.0,115.0,6.0,23.9,802.0,936.88,714.23
2018,6,24,15,15,871.5,112.0,6.0,23.9,761.0,905.99,694.02
2018,6,24,15,30,860.0,109.0,6.0,23.9,720.0,873.11,672.32
2018,6,24,15,45,842.0,108.0,6.0,23.0,674.5,840.31,652.92
2018,6,24,16,0,824.0,107.0,6.0,22.1,629.0,801.01,628.46
2018,6,24,16,15,800.0,104.5,5.95,21.5,579.5,754.28,597.16
2018,6,24,16,30,776.0,102.0,5.9,20.9,530.0,707.14,565.06
2018,6,24,16,45,747.0,99.0,5.9,20.3,479.0,658.29,531.21
2018,6,24,17,0,718.0,96.0,5.9,19.7,428.0,607.61,493.85
2018,6,24,17,15,680.0,91.0,5.75,19.05,376.0,549.71,449.31
2018,6,24,17,30,642.0,86.0,5.6,18.4,324.0,493.64,405.04
2018,6,24,17,45,592.0,79.5,5.5,17.75,273.5,431.38,354.55
2018,6,24,18,0,542.0,73.0,5.4,17.1,223.0,372.57,305.37
2018,6,24,18,15,477.0,64.5,5.15,16.45,177.0,308.34,250.3
2018,6,24,18,30,412.0,56.0,4.9,15.8,131.0,249.46,198.47
2018,6,24,18,45,322.0,44.0,4.65,15.2,92.0,183.0,140.13
2018,6,24,19,0,232.0,32.0,4.4,14.6,53.0,126.78,87.26
2018,6,24,19,15,135.5,19.0,4.25,14.25,29.5,65.85,0.0
2018,6,24,19,30,39.0,6.0,4.1,13.9,6.0,14.83,0.0
2018,6,24,19,45,19.5,3.0,4.0,13.5,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,25,4,45,23.5,4.5,3.7,10.1,5.0,0.0,0.0
2018,6,25,5,0,47.0,9.0,3.8,10.3,10.0,8.85,0.0
2018,6,25,5,15,146.5,22.0,3.95,10.8,37.0,16.98,6.41
2018,6,25,5,30,246.0,35.0,4.1,11.3,64.0,26.59,17.47
2018,6,25,5,45,294.5,43.5,4.25,11.8,94.5,32.18,23.01
2018,6,25,6,0,343.0,52.0,4.4,12.3,125.0,36.27,26.94
2018,6,25,6,15,171.5,63.0,4.35,12.8,99.5,52.9,38.04
2018,6,25,6,30,0.0,74.0,4.3,13.3,74.0,70.61,54.8
2018,6,25,6,45,13.5,106.0,4.25,13.8,111.5,100.85,79.55
2018,6,25,7,0,27.0,138.0,4.2,14.3,149.0,128.66,101.78
2018,6,25,7,15,140.0,162.0,4.2,14.8,229.5,170.42,131.41
2018,6,25,7,30,253.0,186.0,4.2,15.3,310.0,222.73,170.58
2018,6,25,7,45,390.0,179.5,4.15,15.75,393.5,268.1,204.77
2018,6,25,8,0,527.0,173.0,4.1,16.2,477.0,330.76,254.11
2018,6,25,8,15,629.5,155.5,4.1,16.75,548.5,381.68,295.44
2018,6,25,8,30,732.0,138.0,4.1,17.3,620.0,442.43,344.6
2018,6,25,8,45,801.0,121.0,4.05,17.85,680.5,498.79,389.98
2018,6,25,9,0,870.0,104.0,4.0,18.4,741.0,560.62,438.71
2018,6,25,9,15,885.5,103.0,4.05,18.95,781.0,607.37,475.02
2018,6,25,9,30,901.0,102.0,4.1,19.5,821.0,654.12,510.46
2018,6,25,9,45,915.5,100.0,4.15,20.0,856.5,699.07,543.85
2018,6,25,10,0,930.0,98.0,4.2,20.5,892.0,743.47,574.67
2018,6,25,10,15,936.5,99.0,4.3,20.85,920.0,783.99,602.2
2018,6,25,10,30,943.0,100.0,4.4,21.2,948.0,822.99,628.45
2018,6,25,10,45,947.5,100.0,4.45,21.6,968.5,857.75,651.26
2018,6,25,11,0,952.0,100.0,4.5,22.0,989.0,890.52,672.55
2018,6,25,11,15,955.0,100.0,4.6,22.25,1003.0,919.87,692.16
2018,6,25,11,30,958.0,100.0,4.7,22.5,1017.0,946.86,710.16
2018,6,25,11,45,959.5,100.5,4.75,22.7,1024.0,970.53,725.67
2018,6,25,12,0,961.0,101.0,4.8,22.9,1031.0,991.58,739.45
2018,6,25,12,15,962.0,100.0,4.85,22.95,1030.0,1007.98,750.62
2018,6,25,12,30,963.0,99.0,4.9,23.0,1029.0,1021.56,759.99
2018,6,25,12,45,963.0,98.0,5.0,23.05,1021.0,1031.27,767.31
2018,6,25,13,0,963.0,97.0,5.1,23.1,1013.0,1037.98,772.74
2018,6,25,13,15,960.0,96.5,5.15,23.0,997.0,1039.23,774.69
2018,6,25,13,30,957.0,96.0,5.2,22.9,981.0,1037.42,774.74
2018,6,25,13,45,953.0,94.5,5.25,22.8,958.0,1030.55,771.48
2018,6,25,14,0,949.0,93.0,5.3,22.7,935.0,1020.66,766.3
2018,6,25,14,15,943.0,92.5,5.35,22.45,906.0,1006.95,759.07
2018,6,25,14,30,937.0,92.0,5.4,22.2,877.0,990.43,749.97
2018,6,25,14,45,929.5,90.5,5.4,21.95,842.0,968.71,736.95
2018,6,25,15,0,922.0,89.0,5.4,21.7,807.0,944.44,722.18
2018,6,25,15,15,912.0,87.0,5.4,21.7,766.5,914.95,703.02
2018,6,25,15,30,902.0,85.0,5.4,21.7,726.0,883.31,682.29
2018,6,25,15,45,890.5,82.5,5.4,20.85,682.0,847.85,660.94
2018,6,25,16,0,879.0,80.0,5.4,20.0,638.0,810.68,638.02
2018,6,25,16,15,863.5,77.5,5.4,19.35,590.5,768.87,610.79
2018,6,25,16,30,848.0,75.0,5.4,18.7,543.0,726.03,582.32
2018,6,25,16,45,827.0,73.0,5.4,18.05,493.5,679.06,550.14
2018,6,25,17,0,806.0,71.0,5.4,17.4,444.0,636.17,520.42
2018,6,25,17,15,776.5,67.0,5.35,16.7,392.5,581.23,478.71
2018,6,25,17,30,747.0,63.0,5.3,16.0,341.0,527.31,436.26
2018,6,25,17,45,705.5,59.5,5.25,15.25,290.5,468.65,388.52
2018,6,25,18,0,664.0,56.0,5.2,14.5,240.0,412.55,341.16
2018,6,25,18,15,603.0,50.5,5.1,13.95,192.0,350.63,287.08
2018,6,25,18,30,542.0,45.0,5.0,13.4,144.0,291.49,233.85
2018,6,25,18,45,445.0,37.5,4.85,12.8,103.0,222.12,171.66
2018,6,25,19,0,348.0,30.0,4.7,12.2,62.0,161.78,112.8
2018,6,25,19,15,208.0,19.5,4.65,11.9,35.5,86.14,0.0
2018,6,25,19,30,68.0,9.0,4.6,11.6,9.0,24.45,0.0
2018,6,25,19,45,34.0,4.5,4.5,11.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.0,3.1,8.75,8.5,0.0,0.0
2018,6,26,5,0,113.0,14.0,3.2,9.0,17.0,13.76,0.0
2018,6,26,5,15,248.0,25.5,3.25,9.5,49.5,20.45,8.72
2018,6,26,5,30,383.0,37.0,3.3,10.0,82.0,28.75,19.44
2018,6,26,5,45,469.0,45.0,3.35,10.55,126.0,33.17,24.02
2018,6,26,6,0,555.0,53.0,3.4,11.1,170.0,37.36,28.07
2018,6,26,6,15,612.5,59.0,3.35,11.7,220.0,47.89,29.92
2018,6,26,6,30,670.0,65.0,3.3,12.3,270.0,85.91,45.57
2018,6,26,6,45,709.5,69.5,3.3,12.9,321.5,130.01,74.49
2018,6,26,7,0,749.0,74.0,3.3,13.5,373.0,174.78,109.04
2018,6,26,7,15,778.5,77.5,3.3,14.15,425.0,220.76,148.04
2018,6,26,7,30,808.0,81.0,3.3,14.8,477.0,269.75,190.94
2018,6,26,7,45,830.5,83.5,3.3,15.45,527.5,318.61,234.25
2018,6,26,8,0,853.0,86.0,3.3,16.1,578.0,369.44,278.66
2018,6,26,8,15,870.0,88.5,3.35,16.8,626.0,423.91,325.01
2018,6,26,8,30,887.0,91.0,3.4,17.5,674.0,475.2,367.74
2018,6,26,8,45,900.5,92.5,3.45,18.15,718.5,524.67,407.99
2018,6,26,9,0,914.0,94.0,3.5,18.8,763.0,574.38,447.23
2018,6,26,9,15,922.0,97.0,3.55,19.4,802.0,622.28,484.03
2018,6,26,9,30,930.0,100.0,3.6,20.0,841.0,669.54,519.31
2018,6,26,9,45,934.5,103.0,3.7,20.65,874.0,713.64,551.42
2018,6,26,10,0,939.0,106.0,3.8,21.3,907.0,756.43,580.66
2018,6,26,10,15,946.5,106.0,3.9,21.75,935.5,797.17,607.81
2018,6,26,10,30,954.0,106.0,4.0,22.2,964.0,836.43,633.68
2018,6,26,10,45,960.0,105.5,4.1,22.6,985.5,872.36,657.15
2018,6,26,11,0,966.0,105.0,4.2,23.0,1007.0,906.35,679.16
2018,6,26,11,15,970.0,104.5,4.3,23.25,1021.5,936.54,698.87
2018,6,26,11,30,974.0,104.0,4.4,23.5,1036.0,964.39,716.98
2018,6,26,11,45,976.5,103.5,4.5,23.75,1043.0,988.41,732.5
2018,6,26,12,0,979.0,103.0,4.6,24.0,1050.0,1009.81,746.62
2018,6,26,12,15,981.0,101.5,4.7,24.05,1049.5,1027.02,758.63
2018,6,26,12,30,983.0,100.0,4.8,24.1,1049.0,1041.37,768.87
2018,6,26,12,45,985.0,97.0,4.9,24.1,1041.0,1051.26,776.43
2018,6,26,13,0,987.0,94.0,5.0,24.1,1033.0,1058.07,782.08
2018,6,26,13,15,985.5,93.0,5.1,23.95,1017.5,1060.38,785.35
2018,6,26,13,30,984.0,92.0,5.2,23.8,1002.0,1059.53,786.65
2018,6,26,13,45,981.0,91.0,5.3,23.65,979.5,1054.09,784.98
2018,6,26,14,0,978.0,90.0,5.4,23.5,957.0,1045.54,781.33
2018,6,26,14,15,973.5,88.0,5.45,23.2,927.5,1031.42,774.07
2018,6,26,14,30,969.0,86.0,5.5,22.9,898.0,1014.33,764.85
2018,6,26,14,45,962.5,84.0,5.55,22.55,862.5,992.5,752.54
2018,6,26,15,0,956.0,82.0,5.6,22.2,827.0,967.96,738.33
2018,6,26,15,15,946.5,81.0,5.6,22.2,786.5,939.28,719.84
2018,6,26,15,30,937.0,80.0,5.6,22.2,746.0,908.34,699.73
2018,6,26,15,45,926.0,77.0,5.6,21.0,700.5,871.79,678.73
2018,6,26,16,0,915.0,74.0,5.6,19.8,655.0,833.4,655.99
2018,6,26,16,15,900.0,72.0,5.55,19.2,606.5,791.38,628.39
2018,6,26,16,30,885.0,70.0,5.5,18.6,558.0,748.22,599.53
2018,6,26,16,45,865.0,67.0,5.45,18.0,507.0,699.42,565.87
2018,6,26,17,0,845.0,64.0,5.4,17.4,456.0,650.33,531.3
2018,6,26,17,15,817.5,61.0,5.3,16.8,404.0,596.44,490.83
2018,6,26,17,30,790.0,58.0,5.2,16.2,352.0,547.22,451.79
2018,6,26,17,45,750.5,54.0,5.1,15.55,300.0,487.27,402.96
2018,6,26,18,0,711.0,50.0,5.0,14.9,248.0,429.72,354.37
2018,6,26,18,15,651.5,45.5,4.85,14.25,199.0,365.02,298.17
2018,6,26,18,30,592.0,41.0,4.7,13.6,150.0,305.02,244.19
2018,6,26,18,45,496.0,34.5,4.55,13.0,107.0,234.33,180.67
2018,6,26,19,0,400.0,28.0,4.4,12.4,64.0,176.59,123.09
2018,6,26,19,15,245.0,18.0,4.3,12.0,36.5,95.08,0.0
2018,6,26,19,30,90.0,8.0,4.2,11.6,9.0,28.54,0.0
2018,6,26,19,45,45.0,4.0,4.15,11.25,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.0,3.55,9.0,7.5,0.0,0.0
2018,6,27,5,0,96.0,12.0,3.7,9.2,15.0,11.8,0.0
2018,6,27,5,15,220.0,23.5,3.85,9.7,45.0,18.5,7.1
2018,6,27,5,30,344.0,35.0,4.0,10.2,75.0,26.85,17.74
2018,6,27,5,45,469.5,42.0,4.1,10.75,124.5,30.49,21.59
2018,6,27,6,0,595.0,49.0,4.2,11.3,174.0,33.99,25.0
2018,6,27,6,15,651.5,54.0,4.2,11.85,224.0,46.9,29.21
2018,6,27,6,30,708.0,59.0,4.2,12.4,274.0,85.56,44.25
2018,6,27,6,45,747.0,62.0,4.2,12.95,326.0,126.55,70.08
2018,6,27,7,0,786.0,65.0,4.2,13.5,378.0,171.74,105.01
2018,6,27,7,15,813.5,68.5,4.2,14.1,430.5,219.11,145.52
2018,6,27,7,30,841.0,72.0,4.2,14.7,483.0,273.59,193.34
2018,6,27,7,45,862.0,74.0,4.15,15.3,533.5,323.12,237.62
2018,6,27,8,0,883.0,76.0,4.1,15.9,584.0,374.38,282.83
2018,6,27,8,15,898.0,78.0,4.15,16.45,632.0,424.82,326.76
2018,6,27,8,30,913.0,80.0,4.2,17.0,680.0,476.04,370.19
2018,6,27,8,45,925.0,81.5,4.2,17.55,724.0,525.92,411.29
2018,6,27,9,0,937.0,83.0,4.2,18.1,768.0,575.87,451.26
2018,6,27,9,15,940.0,87.5,4.25,18.6,805.5,623.24,488.21
2018,6,27,9,30,943.0,92.0,4.3,19.1,843.0,669.51,523.37
2018,6,27,9,45,942.0,97.5,4.4,19.6,874.5,712.8,555.63
2018,6,27,10,0,941.0,103.0,4.5,20.1,906.0,754.34,584.65
2018,6,27,10,15,947.5,104.0,4.6,20.4,934.0,795.36,612.9
2018,6,27,10,30,954.0,105.0,4.7,20.7,962.0,834.84,639.85
2018,6,27,10,45,958.5,105.5,4.75,21.0,983.5,870.53,663.66
2018,6,27,11,0,963.0,106.0,4.8,21.3,1005.0,904.21,685.94
2018,6,27,11,15,966.0,106.0,4.95,21.35,1019.0,933.98,706.81
2018,6,27,11,30,969.0,106.0,5.1,21.4,1033.0,961.37,726.1
2018,6,27,11,45,970.5,106.0,5.2,21.5,1039.5,984.92,742.31
2018,6,27,12,0,972.0,106.0,5.3,21.6,1046.0,1005.82,756.78
2018,6,27,12,15,971.5,106.0,5.4,21.45,1044.5,1022.11,768.96
2018,6,27,12,30,971.0,106.0,5.5,21.3,1043.0,1035.52,779.31
2018,6,27,12,45,969.0,105.5,5.6,21.15,1034.0,1044.03,786.46
2018,6,27,13,0,967.0,105.0,5.7,21.0,1025.0,1049.51,791.68
2018,6,27,13,15,964.5,104.5,5.75,20.75,1009.5,1051.44,794.56
2018,6,27,13,30,962.0,104.0,5.8,20.5,994.0,1050.29,795.48
2018,6,27,13,45,958.0,102.5,5.85,20.25,970.5,1043.57,792.69
2018,6,27,14,0,954.0,101.0,5.9,20.0,947.0,1033.82,787.92
2018,6,27,14,15,949.0,99.0,5.95,19.65,917.5,1019.59,780.44
2018,6,27,14,30,944.0,97.0,6.0,19.3,888.0,1002.48,770.99
2018,6,27,14,45,937.5,94.5,6.05,18.95,852.5,980.62,758.22
2018,6,27,15,0,931.0,92.0,6.1,18.6,817.0,956.13,743.55
2018,6,27,15,15,920.5,90.5,6.1,18.6,776.5,926.65,723.97
2018,6,27,15,30,910.0,89.0,6.1,18.6,736.0,895.01,702.79
2018,6,27,15,45,898.0,86.5,6.1,17.65,691.0,859.02,680.84
2018,6,27,16,0,886.0,84.0,6.1,16.7,646.0,821.31,657.27
2018,6,27,16,15,870.5,81.0,6.1,16.15,598.0,778.78,628.68
2018,6,27,16,30,855.0,78.0,6.1,15.6,550.0,735.19,598.83
2018,6,27,16,45,833.0,74.5,6.05,15.05,498.5,689.93,567.0
2018,6,27,17,0,811.0,71.0,6.0,14.5,447.0,640.03,530.9
2018,6,27,17,15,780.5,67.5,5.95,13.95,395.0,584.84,488.06
2018,6,27,17,30,750.0,64.0,5.9,13.4,343.0,530.75,444.53
2018,6,27,17,45,708.0,60.0,5.8,12.9,292.0,471.08,394.84
2018,6,27,18,0,666.0,56.0,5.7,12.4,241.0,414.01,345.72
2018,6,27,18,15,601.5,50.5,5.55,11.9,192.5,350.34,289.52
2018,6,27,18,30,537.0,45.0,5.4,11.4,144.0,289.78,234.56
2018,6,27,18,45,435.0,38.0,5.25,10.95,102.5,219.3,170.9
2018,6,27,19,0,333.0,31.0,5.1,10.5,61.0,158.14,111.31
2018,6,27,19,15,198.0,20.0,4.95,10.3,35.0,84.03,0.0
2018,6,27,19,30,63.0,9.0,4.8,10.1,9.0,23.34,0.0
2018,6,27,19,45,31.5,4.5,4.7,9.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.5,3.5,9.35,7.5,0.0,0.0
2018,6,28,5,0,78.0,13.0,3.6,9.6,15.0,12.78,0.0
2018,6,28,5,15,202.5,25.5,3.6,10.15,45.5,19.97,7.79
2018,6,28,5,30,327.0,38.0,3.6,10.7,76.0,29.89,20.31
2018,6,28,5,45,420.5,46.5,3.65,11.25,119.0,34.69,25.27
2018,6,28,6,0,514.0,55.0,3.7,11.8,162.0,39.24,29.66
2018,6,28,6,15,574.5,60.0,3.65,12.4,210.0,46.92,30.31
2018,6,28,6,30,635.0,65.0,3.6,13.0,258.0,82.38,44.09
2018,6,28,6,45,677.0,70.0,3.5,13.55,309.0,122.11,69.21
2018,6,28,7,0,719.0,75.0,3.4,14.1,360.0,169.43,105.62
2018,6,28,7,15,749.5,78.5,3.4,14.65,411.5,214.11,143.32
2018,6,28,7,30,780.0,82.0,3.4,15.2,463.0,261.9,185.07
2018,6,28,7,45,804.0,84.5,3.35,15.75,513.0,309.83,227.49
2018,6,28,8,0,828.0,87.0,3.3,16.3,563.0,359.89,271.22
2018,6,28,8,15,845.5,89.5,3.3,16.85,610.5,413.37,316.86
2018,6,28,8,30,863.0,92.0,3.3,17.4,658.0,463.75,359.01
2018,6,28,8,45,877.0,94.0,3.3,17.95,702.0,512.84,399.03
2018,6,28,9,0,891.0,96.0,3.3,18.5,746.0,562.24,438.11
2018,6,28,9,15,901.5,97.0,3.35,19.0,785.0,608.82,474.22
2018,6,28,9,30,912.0,98.0,3.4,19.5,824.0,654.99,509.05
2018,6,28,9,45,920.0,99.0,3.4,20.05,857.5,698.89,541.05
2018,6,28,10,0,928.0,100.0,3.4,20.6,891.0,741.76,570.27
2018,6,28,10,15,933.0,101.5,3.5,21.0,918.0,781.67,597.04
2018,6,28,10,30,938.0,103.0,3.6,21.4,945.0,819.98,622.45
2018,6,28,10,45,942.0,103.0,3.7,21.8,965.5,854.31,644.91
2018,6,28,11,0,946.0,103.0,3.8,22.2,986.0,886.63,665.88
2018,6,28,11,15,948.5,103.0,3.9,22.5,999.0,915.52,684.68
2018,6,28,11,30,951.0,103.0,4.0,22.8,1012.0,942.06,701.87
2018,6,28,11,45,952.0,103.5,4.1,23.05,1018.5,965.26,716.94
2018,6,28,12,0,953.0,104.0,4.2,23.3,1025.0,985.85,730.31
2018,6,28,12,15,955.0,101.5,4.3,23.45,1024.0,1001.76,740.9
2018,6,28,12,30,957.0,99.0,4.4,23.6,1023.0,1014.86,749.74
2018,6,28,12,45,958.5,97.0,4.5,23.75,1015.5,1025.08,756.7
2018,6,28,13,0,960.0,95.0,4.6,23.9,1008.0,1032.32,762.21
2018,6,28,13,15,957.0,95.0,4.65,23.85,992.5,1034.18,764.43
2018,6,28,13,30,954.0,95.0,4.7,23.8,977.0,1033.0,764.78
2018,6,28,13,45,949.0,94.5,4.8,23.75,954.0,1026.31,762.02
2018,6,28,14,0,944.0,94.0,4.9,23.7,931.0,1016.65,757.37
2018,6,28,14,15,938.0,93.0,5.0,23.45,902.0,1002.58,750.42
2018,6,28,14,30,932.0,92.0,5.1,23.2,873.0,985.7,741.57
2018,6,28,14,45,924.5,90.5,5.15,22.9,838.5,964.16,729.3
2018,6,28,15,0,917.0,89.0,5.2,22.6,804.0,940.06,715.25
2018,6,28,15,15,906.5,87.5,5.2,22.6,763.5,910.88,696.41
2018,6,28,15,30,896.0,86.0,5.2,22.6,723.0,879.57,676.05
2018,6,28,15,45,883.0,84.0,5.35,21.6,679.0,843.65,655.69
2018,6,28,16,0,870.0,82.0,5.5,20.6,635.0,806.12,633.65
2018,6,28,16,15,853.0,80.0,5.55,19.95,587.5,764.06,606.42
2018,6,28,16,30,836.0,78.0,5.6,19.3,540.0,721.09,578.0
2018,6,28,16,45,813.0,75.0,5.6,18.6,489.5,676.4,547.6
2018,6,28,17,0,790.0,72.0,5.6,17.9,439.0,627.17,513.0
2018,6,28,17,15,760.0,68.5,5.6,17.1,388.0,573.14,472.15
2018,6,28,17,30,730.0,65.0,5.6,16.3,337.0,520.19,430.63
2018,6,28,17,45,686.5,61.0,5.6,15.55,286.5,460.53,382.09
2018,6,28,18,0,643.0,57.0,5.6,14.8,236.0,405.97,335.95
2018,6,28,18,15,579.5,51.5,5.5,14.15,188.5,341.53,279.94
2018,6,28,18,30,516.0,46.0,5.4,13.5,141.0,282.35,226.84
2018,6,28,18,45,415.0,38.0,5.25,12.85,100.0,212.03,164.09
2018,6,28,19,0,314.0,30.0,5.1,12.2,59.0,151.19,105.68
2018,6,28,19,15,185.0,19.0,5.0,11.9,33.5,79.68,0.0
2018,6,28,19,30,56.0,8.0,4.9,11.6,8.0,20.75,0.0
2018,6,28,19,45,28.0,4.0,4.8,11.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,45,62.0,6.5,2.35,9.2,8.0,0.0,0.0
2018,6,29,5,0,124.0,13.0,2.6,9.6,16.0,12.78,0.0
2018,6,29,5,15,267.0,22.5,2.7,10.2,47.5,17.66,5.94
2018,6,29,5,30,410.0,32.0,2.8,10.8,79.0,24.15,15.31
2018,6,29,5,45,497.5,38.5,2.9,11.45,123.0,27.52,18.88
2018,6,29,6,0,585.0,45.0,3.0,12.1,167.0,33.61,24.58
2018,6,29,6,15,640.5,50.0,2.95,13.0,216.0,41.63,31.84
2018,6,29,6,30,696.0,55.0,2.9,13.9,265.0,79.66,39.93
2018,6,29,6,45,734.5,58.0,2.85,14.85,316.0,120.01,64.73
2018,6,29,7,0,773.0,61.0,2.8,15.8,367.0,164.47,98.43
2018,6,29,7,15,800.5,63.5,2.75,16.95,418.0,210.31,136.78
2018,6,29,7,30,828.0,66.0,2.7,18.1,469.0,263.29,182.2
2018,6,29,7,45,849.0,68.5,2.65,19.3,519.5,312.55,224.87
2018,6,29,8,0,870.0,71.0,2.6,20.5,570.0,363.58,268.22
2018,6,29,8,15,886.0,72.5,2.7,21.4,617.5,413.32,310.13
2018,6,29,8,30,902.0,74.0,2.8,22.3,665.0,463.95,351.52
2018,6,29,8,45,914.0,76.0,2.85,23.25,709.0,513.76,390.85
2018,6,29,9,0,926.0,78.0,2.9,24.2,753.0,563.68,428.94
2018,6,29,9,15,933.0,80.5,3.0,24.95,791.5,611.07,464.44
2018,6,29,9,30,940.0,83.0,3.1,25.7,830.0,657.72,498.38
2018,6,29,9,45,944.5,85.5,3.2,26.5,863.0,701.79,529.43
2018,6,29,10,0,949.0,88.0,3.3,27.3,896.0,744.53,557.11
2018,6,29,10,15,954.5,88.5,3.4,27.9,923.5,784.63,582.76
2018,6,29,10,30,960.0,89.0,3.5,28.5,951.0,823.1,607.04
2018,6,29,10,45,963.5,89.5,3.55,29.05,971.5,858.17,628.66
2018,6,29,11,0,967.0,90.0,3.6,29.6,992.0,891.16,648.72
2018,6,29,11,15,969.0,90.5,3.75,29.9,1005.5,920.63,667.54
2018,6,29,11,30,971.0,91.0,3.9,30.2,1019.0,947.68,684.76
2018,6,29,11,45,972.0,91.5,4.05,30.5,1025.5,971.28,699.73
2018,6,29,12,0,973.0,92.0,4.2,30.8,1032.0,992.2,713.01
2018,6,29,12,15,971.0,93.5,4.3,30.85,1031.0,1008.54,723.82
2018,6,29,12,30,969.0,95.0,4.4,30.9,1030.0,1021.97,732.88
2018,6,29,12,45,965.5,95.5,4.55,31.0,1020.5,1029.99,738.69
2018,6,29,13,0,962.0,96.0,4.7,31.1,1011.0,1034.99,742.66
2018,6,29,13,15,959.0,96.0,4.8,31.0,995.5,1036.91,745.46
2018,6,29,13,30,956.0,96.0,4.9,30.9,980.0,1035.78,746.41
2018,6,29,13,45,952.5,94.5,5.0,30.8,957.5,1029.56,744.15
2018,6,29,14,0,949.0,93.0,5.1,30.7,935.0,1020.31,740.02
2018,6,29,14,15,943.5,91.5,5.15,30.4,905.5,1006.17,732.97
2018,6,29,14,30,938.0,90.0,5.2,30.1,876.0,989.17,724.09
2018,6,29,14,45,930.0,88.5,5.3,29.85,841.0,967.09,712.03
2018,6,29,15,0,922.0,87.0,5.4,29.6,806.0,942.45,698.18
2018,6,29,15,15,912.0,85.0,5.4,29.6,765.5,913.06,679.71
2018,6,29,15,30,902.0,83.0,5.4,29.6,725.0,881.5,659.7
2018,6,29,15,45,889.5,81.5,5.4,28.7,681.0,846.4,639.48
2018,6,29,16,0,877.0,80.0,5.4,27.8,637.0,809.65,617.78
2018,6,29,16,15,861.0,77.0,5.35,27.15,589.0,767.0,590.64
2018,6,29,16,30,845.0,74.0,5.3,26.5,541.0,723.34,562.33
2018,6,29,16,45,823.5,71.5,5.3,25.85,491.0,675.56,530.63
2018,6,29,17,0,802.0,69.0,5.3,25.2,441.0,631.89,501.3
2018,6,29,17,15,773.0,65.5,5.25,24.35,390.0,578.03,462.11
2018,6,29,17,30,744.0,62.0,5.2,23.5,339.0,525.14,422.02
2018,6,29,17,45,704.0,58.0,5.1,22.65,289.0,466.84,376.1
2018,6,29,18,0,664.0,54.0,5.0,21.8,239.0,411.0,330.45
2018,6,29,18,15,603.5,48.5,4.85,20.85,191.0,346.69,276.46
2018,6,29,18,30,543.0,43.0,4.7,19.9,143.0,290.11,227.0
2018,6,29,18,45,446.0,36.0,4.55,18.95,102.0,221.24,167.02
2018,6,29,19,0,349.0,29.0,4.4,18.0,61.0,161.49,110.29
2018,6,29,19,15,209.5,18.5,4.35,17.4,34.5,85.95,0.0
2018,6,29,19,30,70.0,8.0,4.3,16.8,8.0,23.97,0.0
2018,6,29,19,45,35.0,4.0,4.25,16.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,76.5,6.0,1.2,13.9,8.0,0.0,0.0
2018,6,30,5,0,153.0,12.0,1.2,14.2,16.0,11.8,0.0
2018,6,30,5,15,305.0,21.0,1.3,15.05,49.0,16.27,4.54
2018,6,30,5,30,457.0,30.0,1.4,15.9,82.0,24.42,15.15
2018,6,30,5,45,540.0,35.5,1.55,16.75,126.0,27.24,18.18
2018,6,30,6,0,623.0,41.0,1.7,17.6,170.0,30.02,20.85
2018,6,30,6,15,675.5,45.5,1.7,18.35,219.5,37.14,27.17
2018,6,30,6,30,728.0,50.0,1.7,19.1,269.0,76.19,35.49
2018,6,30,6,45,763.5,53.5,1.75,19.85,320.5,118.16,60.77
2018,6,30,7,0,799.0,57.0,1.8,20.6,372.0,168.27,98.36
2018,6,30,7,15,825.0,59.5,1.85,21.5,423.5,215.1,136.81
2018,6,30,7,30,851.0,62.0,1.9,22.4,475.0,264.5,178.75
2018,6,30,7,45,870.0,64.0,1.9,23.3,525.0,313.81,220.99
2018,6,30,8,0,889.0,66.0,1.9,24.2,575.0,364.68,263.79
2018,6,30,8,15,903.0,67.5,2.0,25.0,622.0,414.51,305.15
2018,6,30,8,30,917.0,69.0,2.1,25.8,669.0,465.04,345.84
2018,6,30,8,45,928.0,70.5,2.15,26.65,712.5,514.6,384.35
2018,6,30,9,0,939.0,72.0,2.2,27.5,756.0,564.15,421.54
2018,6,30,9,15,946.5,73.5,2.3,28.3,794.5,611.49,456.23
2018,6,30,9,30,954.0,75.0,2.4,29.1,833.0,658.09,489.36
2018,6,30,9,45,959.0,77.5,2.5,29.9,866.5,703.06,520.36
2018,6,30,10,0,964.0,80.0,2.6,30.7,900.0,746.71,547.75
2018,6,30,10,15,969.5,80.5,2.65,31.3,928.0,787.35,572.87
2018,6,30,10,30,975.0,81.0,2.7,31.9,956.0,826.34,596.58
2018,6,30,10,45,978.0,81.5,2.8,32.5,976.0,861.5,617.84
2018,6,30,11,0,981.0,82.0,2.9,33.1,996.0,894.5,637.56
2018,6,30,11,15,983.0,82.5,2.95,33.4,1010.0,924.36,655.58
2018,6,30,11,30,985.0,83.0,3.0,33.7,1024.0,951.74,671.99
2018,6,30,11,45,986.0,83.0,3.1,34.05,1030.5,975.15,686.09
2018,6,30,12,0,987.0,83.0,3.2,34.4,1037.0,995.84,698.51
2018,6,30,12,15,983.5,85.5,3.3,34.55,1035.0,1011.95,708.71
2018,6,30,12,30,980.0,88.0,3.4,34.7,1033.0,1025.09,717.15
2018,6,30,12,45,974.5,90.5,3.45,34.8,1023.5,1033.29,722.42
2018,6,30,13,0,969.0,93.0,3.5,34.9,1014.0,1038.43,725.91
2018,6,30,13,15,966.5,92.0,3.55,34.95,998.5,1039.85,727.38
2018,6,30,13,30,964.0,91.0,3.6,35.0,983.0,1038.18,727.04
2018,6,30,13,45,959.5,91.0,3.65,35.0,960.5,1032.52,724.5
2018,6,30,14,0,955.0,91.0,3.7,35.0,938.0,1023.85,720.2
2018,6,30,14,15,949.5,90.0,3.75,34.9,909.0,1010.21,713.16
2018,6,30,14,30,944.0,89.0,3.8,34.8,880.0,993.7,704.39
2018,6,30,14,45,936.5,87.5,3.8,34.65,845.0,972.01,692.19
2018,6,30,15,0,929.0,86.0,3.8,34.5,810.0,947.73,678.37
2018,6,30,15,15,919.0,84.0,3.8,34.5,769.5,918.21,660.71
2018,6,30,15,30,909.0,82.0,3.8,34.5,729.0,886.5,641.57
2018,6,30,15,45,896.0,80.0,3.95,33.85,684.0,850.24,621.66
2018,6,30,16,0,883.0,78.0,4.1,33.2,639.0,812.33,600.21
2018,6,30,16,15,862.5,77.0,4.25,32.5,590.0,768.25,574.13
2018,6,30,16,30,842.0,76.0,4.4,31.8,541.0,723.48,546.93
2018,6,30,16,45,816.5,74.0,4.6,31.05,490.0,677.94,518.68
2018,6,30,17,0,791.0,72.0,4.8,30.3,439.0,628.07,486.71
2018,6,30,17,15,754.5,70.0,4.95,29.0,387.0,571.61,447.8
2018,6,30,17,30,718.0,68.0,5.1,27.7,335.0,516.72,408.18
2018,6,30,17,45,666.0,64.0,5.3,26.4,283.0,455.05,361.54
2018,6,30,18,0,614.0,60.0,5.5,25.1,231.0,395.04,314.2
2018,6,30,18,15,543.5,54.5,5.5,23.75,183.5,328.61,259.73
2018,6,30,18,30,473.0,49.0,5.5,22.4,136.0,268.03,208.28
2018,6,30,18,45,370.5,40.0,5.5,21.0,95.5,197.9,148.55
2018,6,30,19,0,268.0,31.0,5.5,19.6,55.0,137.4,93.24
2018,6,30,19,15,158.0,19.0,5.4,18.95,31.0,72.3,0.0
2018,6,30,19,30,48.0,7.0,5.3,18.3,7.0,17.92,0.0
2018,6,30,19,45,24.0,3.5,5.2,17.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,16.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,1,4,45,37.5,5.0,4.1,12.05,6.0,0.0,0.0
2018,7,1,5,0,75.0,10.0,4.1,12.2,12.0,9.83,0.0
2018,7,1,5,15,179.5,23.0,4.2,12.75,40.0,17.95,5.26
2018,7,1,5,30,284.0,36.0,4.3,13.3,68.0,28.16,18.46
2018,7,1,5,45,365.0,46.5,4.4,13.85,108.5,34.94,25.15
2018,7,1,6,0,446.0,57.0,4.5,14.4,149.0,41.27,31.1
2018,7,1,6,15,505.5,65.5,4.55,15.05,196.0,48.9,37.99
2018,7,1,6,30,565.0,74.0,4.6,15.7,243.0,83.77,47.82
2018,7,1,6,45,609.5,80.5,4.65,16.3,293.5,121.52,71.13
2018,7,1,7,0,654.0,87.0,4.7,16.9,344.0,163.93,102.85
2018,7,1,7,15,686.0,91.5,4.65,17.55,394.0,206.75,138.28
2018,7,1,7,30,718.0,96.0,4.6,18.2,444.0,252.84,177.84
2018,7,1,7,45,743.5,99.5,4.6,18.85,493.5,302.49,220.89
2018,7,1,8,0,769.0,103.0,4.6,19.5,543.0,351.01,262.77
2018,7,1,8,15,788.0,107.0,4.6,20.1,590.5,399.6,304.17
2018,7,1,8,30,807.0,111.0,4.6,20.7,638.0,449.51,345.63
2018,7,1,8,45,822.5,113.0,4.55,21.25,681.5,497.05,384.23
2018,7,1,9,0,838.0,115.0,4.5,21.8,725.0,545.18,422.17
2018,7,1,9,15,856.5,114.5,4.55,22.35,766.5,596.08,461.35
2018,7,1,9,30,875.0,114.0,4.6,22.9,808.0,644.08,497.52
2018,7,1,9,45,893.5,110.5,4.65,23.4,845.0,689.46,531.13
2018,7,1,10,0,912.0,107.0,4.7,23.9,882.0,734.63,563.09
2018,7,1,10,15,917.0,108.0,4.75,24.3,909.0,773.64,589.18
2018,7,1,10,30,922.0,109.0,4.8,24.7,936.0,811.07,613.95
2018,7,1,10,45,924.5,111.5,4.9,25.05,957.0,846.17,637.31
2018,7,1,11,0,927.0,114.0,5.0,25.4,978.0,879.24,659.16
2018,7,1,11,15,928.0,115.5,5.1,25.6,991.0,907.93,678.33
2018,7,1,11,30,929.0,117.0,5.2,25.8,1004.0,934.27,695.92
2018,7,1,11,45,927.5,119.5,5.35,25.95,1010.0,956.86,711.45
2018,7,1,12,0,926.0,122.0,5.5,26.1,1016.0,976.85,725.3
2018,7,1,12,15,921.0,125.0,5.6,26.1,1013.5,991.38,735.65
2018,7,1,12,30,916.0,128.0,5.7,26.1,1011.0,1003.1,744.24
2018,7,1,12,45,907.5,132.0,5.8,26.05,1001.0,1009.62,749.58
2018,7,1,13,0,899.0,136.0,5.9,26.0,991.0,1013.25,753.11
2018,7,1,13,15,894.0,136.5,6.0,25.75,975.0,1013.96,755.39
2018,7,1,13,30,889.0,137.0,6.1,25.5,959.0,1011.81,755.84
2018,7,1,13,45,882.0,136.5,6.15,25.25,935.5,1003.87,752.14
2018,7,1,14,0,875.0,136.0,6.2,25.0,912.0,993.16,746.65
2018,7,1,14,15,867.5,134.5,6.2,24.65,883.0,978.24,738.34
2018,7,1,14,30,860.0,133.0,6.2,24.3,854.0,960.73,728.3
2018,7,1,14,45,850.0,131.0,6.2,23.95,819.0,943.55,718.53
2018,7,1,15,0,840.0,129.0,6.2,23.6,784.0,918.4,703.17
2018,7,1,15,15,827.5,126.5,6.2,23.6,744.0,888.31,683.31
2018,7,1,15,30,815.0,124.0,6.2,23.6,704.0,856.33,662.05
2018,7,1,15,45,799.5,120.5,6.1,22.75,659.5,819.0,638.54
2018,7,1,16,0,784.0,117.0,6.0,21.9,615.0,780.32,613.76
2018,7,1,16,15,762.5,113.5,5.9,21.3,567.0,735.79,583.69
2018,7,1,16,30,741.0,110.0,5.8,20.7,519.0,693.53,554.91
2018,7,1,16,45,712.5,105.5,5.75,20.1,469.0,642.24,518.67
2018,7,1,17,0,684.0,101.0,5.7,19.5,419.0,591.48,480.86
2018,7,1,17,15,645.5,96.0,5.6,18.85,368.0,534.58,437.16
2018,7,1,17,30,607.0,91.0,5.5,18.2,317.0,479.58,393.77
2018,7,1,17,45,556.0,83.5,5.4,17.5,267.0,417.03,343.11
2018,7,1,18,0,505.0,76.0,5.3,16.8,217.0,358.04,293.88
2018,7,1,18,15,438.5,66.5,5.15,16.2,171.0,293.55,238.69
2018,7,1,18,30,372.0,57.0,5.0,15.6,125.0,233.45,186.05
2018,7,1,18,45,284.0,44.0,4.85,15.0,87.0,169.5,130.0
2018,7,1,19,0,196.0,31.0,4.7,14.4,49.0,114.17,78.68
2018,7,1,19,15,113.5,18.5,4.65,14.05,27.5,59.43,0.0
2018,7,1,19,30,31.0,6.0,4.6,13.7,6.0,13.03,0.0
2018,7,1,19,45,15.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,2,4,45,19.0,3.5,2.3,11.25,4.0,0.0,0.0
2018,7,2,5,0,38.0,7.0,2.5,11.5,8.0,6.88,0.0
2018,7,2,5,15,108.5,21.5,2.55,11.9,32.0,16.72,4.12
2018,7,2,5,30,179.0,36.0,2.6,12.3,56.0,27.61,18.05
2018,7,2,5,45,249.5,52.0,2.7,12.75,94.5,39.21,29.04
2018,7,2,6,0,320.0,68.0,2.8,13.2,133.0,50.25,39.26
2018,7,2,6,15,378.0,80.5,2.85,13.7,178.0,60.12,48.21
2018,7,2,6,30,436.0,93.0,2.9,14.2,223.0,92.65,59.84
2018,7,2,6,45,483.5,102.5,2.9,14.7,271.5,127.51,81.87
2018,7,2,7,0,531.0,112.0,2.9,15.2,320.0,167.17,111.27
2018,7,2,7,15,569.0,119.5,2.9,15.75,370.5,207.38,143.82
2018,7,2,7,30,607.0,127.0,2.9,16.3,421.0,251.77,181.04
2018,7,2,7,45,639.5,132.0,2.9,16.85,471.0,296.12,218.88
2018,7,2,8,0,672.0,137.0,2.9,17.4,521.0,343.57,259.04
2018,7,2,8,15,697.0,141.0,2.9,18.0,568.5,390.13,298.04
2018,7,2,8,30,722.0,145.0,2.9,18.6,616.0,438.69,337.74
2018,7,2,8,45,743.5,147.0,2.95,19.2,660.5,485.58,375.36
2018,7,2,9,0,765.0,149.0,3.0,19.8,705.0,536.62,415.06
2018,7,2,9,15,757.5,162.0,3.05,20.25,737.5,576.18,445.35
2018,7,2,9,30,750.0,175.0,3.1,20.7,770.0,617.09,475.71
2018,7,2,9,45,733.5,193.5,3.15,21.15,795.5,655.46,503.22
2018,7,2,10,0,717.0,212.0,3.2,21.6,821.0,691.47,528.33
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,730.2,555.85
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,768.39,582.54
2018,7,2,10,45,753.5,213.5,3.5,22.85,902.0,803.64,606.72
2018,7,2,11,0,765.0,213.0,3.6,23.3,925.0,837.89,629.07
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,866.71,647.93
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,892.66,664.82
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,915.24,679.57
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,935.9,693.05
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,951.24,703.44
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,964.26,712.38
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,971.98,718.14
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,977.15,722.54
