Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,975.34,723.48
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,970.9,722.75
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,960.08,717.74
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,943.2,708.61
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,932.43,704.39
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,919.04,698.29
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,894.6,684.11
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,868.25,668.5
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,836.66,647.33
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,803.54,624.99
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,765.18,602.25
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,725.91,578.01
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,680.64,546.14
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,635.18,513.5
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,585.45,476.82
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,533.09,437.32
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,479.38,395.5
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,427.32,353.95
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,370.75,307.56
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,317.09,262.34
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,258.68,211.89
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,204.76,164.26
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,149.79,115.46
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,101.08,69.65
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,52.19,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,10.67,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,7,3,4,45,36.5,5.5,2.8,10.0,6.5,0.0,0.0
2018,7,3,5,0,73.0,11.0,3.0,10.3,13.0,10.81,0.0
2018,7,3,5,15,193.0,24.0,3.05,10.8,42.0,18.86,4.85
2018,7,3,5,30,313.0,37.0,3.1,11.3,71.0,29.4,19.62
2018,7,3,5,45,406.0,46.0,3.15,11.8,113.5,34.69,25.14
2018,7,3,6,0,499.0,55.0,3.2,12.3,156.0,39.68,29.96
2018,7,3,6,15,559.5,62.0,3.15,12.8,204.5,44.56,34.47
2018,7,3,6,30,620.0,69.0,3.1,13.3,253.0,80.59,44.53
2018,7,3,6,45,662.0,74.0,3.05,13.8,303.5,119.36,67.98
2018,7,3,7,0,704.0,79.0,3.0,14.3,354.0,162.57,100.35
2018,7,3,7,15,736.5,83.0,2.95,14.95,406.0,210.7,140.3
2018,7,3,7,30,769.0,87.0,2.9,15.6,458.0,258.67,181.67
2018,7,3,7,45,794.0,89.5,2.9,16.25,508.0,306.29,223.49
2018,7,3,8,0,819.0,92.0,2.9,16.9,558.0,356.18,266.78
2018,7,3,8,15,838.5,94.0,2.9,17.5,606.5,405.56,309.03
2018,7,3,8,30,858.0,96.0,2.9,18.1,655.0,460.12,354.09
2018,7,3,8,45,874.0,97.0,2.9,18.75,699.5,509.16,393.73
2018,7,3,9,0,890.0,98.0,2.9,19.4,744.0,558.7,432.56
2018,7,3,9,15,888.5,106.0,2.95,19.9,780.0,604.84,467.95
2018,7,3,9,30,887.0,114.0,3.0,20.4,816.0,649.6,501.3
2018,7,3,9,45,879.5,124.0,3.05,20.95,845.0,690.72,530.93
2018,7,3,10,0,872.0,134.0,3.1,21.5,874.0,729.72,558.27
2018,7,3,10,15,882.0,133.5,3.25,21.9,903.0,769.75,585.64
2018,7,3,10,30,892.0,133.0,3.4,22.3,932.0,808.63,611.62
2018,7,3,10,45,901.0,131.5,3.55,22.75,954.5,844.45,635.17
2018,7,3,11,0,910.0,130.0,3.7,23.2,977.0,878.67,657.5
2018,7,3,11,15,915.0,129.0,3.8,23.45,991.5,908.15,676.76
2018,7,3,11,30,920.0,128.0,3.9,23.7,1006.0,935.51,694.57
2018,7,3,11,45,924.5,127.0,4.05,23.95,1014.0,960.15,710.84
2018,7,3,12,0,929.0,126.0,4.2,24.2,1022.0,982.4,725.55
2018,7,3,12,15,922.5,129.5,4.35,24.25,1019.0,996.17,735.23
2018,7,3,12,30,916.0,133.0,4.5,24.3,1016.0,1007.09,743.18
2018,7,3,12,45,906.0,138.0,4.6,24.35,1005.0,1013.27,748.04
2018,7,3,13,0,896.0,143.0,4.7,24.4,994.0,1016.55,751.2
2018,7,3,13,15,894.5,141.0,4.85,24.35,979.0,1018.3,754.2
2018,7,3,13,30,893.0,139.0,5.0,24.3,964.0,1017.16,755.34
2018,7,3,13,45,890.5,136.5,5.1,24.2,942.5,1011.65,753.38
2018,7,3,14,0,888.0,134.0,5.2,24.1,921.0,1003.25,749.59
2018,7,3,14,15,882.5,131.0,5.25,23.85,892.0,988.63,741.71
2018,7,3,14,30,877.0,128.0,5.3,23.6,863.0,971.28,732.04
2018,7,3,14,45,869.5,125.0,5.35,23.35,828.5,949.46,719.29
2018,7,3,15,0,862.0,122.0,5.4,23.1,794.0,925.19,704.83
2018,7,3,15,15,850.0,119.5,5.4,23.1,753.5,900.59,689.11
2018,7,3,15,30,838.0,117.0,5.4,23.1,713.0,868.53,668.08
2018,7,3,15,45,824.5,113.5,5.35,22.35,669.0,832.3,645.64
2018,7,3,16,0,811.0,110.0,5.3,21.6,625.0,794.54,621.83
2018,7,3,16,15,795.5,105.0,5.2,21.15,578.0,752.22,593.39
2018,7,3,16,30,780.0,100.0,5.1,20.7,531.0,708.92,563.86
2018,7,3,16,45,757.0,95.5,5.05,20.2,481.5,660.05,529.97
2018,7,3,17,0,734.0,91.0,5.0,19.7,432.0,613.71,496.37
2018,7,3,17,15,702.5,85.5,4.9,19.1,381.0,558.74,454.62
2018,7,3,17,30,671.0,80.0,4.8,18.5,330.0,505.04,412.68
2018,7,3,17,45,627.0,74.0,4.7,17.9,280.0,445.41,364.64
2018,7,3,18,0,583.0,68.0,4.6,17.3,230.0,388.68,317.4
2018,7,3,18,15,518.0,60.5,4.45,16.7,183.0,323.71,261.98
2018,7,3,18,30,453.0,53.0,4.3,16.1,136.0,264.08,209.59
2018,7,3,18,45,357.0,42.5,4.15,15.45,96.0,195.48,149.53
2018,7,3,19,0,261.0,32.0,4.0,14.8,56.0,135.98,93.59
2018,7,3,19,15,150.0,19.5,3.9,14.35,31.5,70.65,0.0
2018,7,3,19,30,39.0,7.0,3.8,13.9,7.0,15.85,0.0
2018,7,3,19,45,19.5,3.5,3.75,13.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,4,4,45,40.5,5.5,2.85,9.55,6.5,0.0,0.0
2018,7,4,5,0,81.0,11.0,3.1,9.9,13.0,10.81,0.0
2018,7,4,5,15,208.5,23.5,3.3,10.4,42.5,19.1,4.33
2018,7,4,5,30,336.0,36.0,3.5,10.9,72.0,28.51,18.83
2018,7,4,5,45,378.0,39.5,3.7,11.45,100.0,28.72,19.87
2018,7,4,6,0,420.0,43.0,3.9,12.0,128.0,29.29,20.67
2018,7,4,6,15,210.0,48.0,3.85,12.5,90.5,33.86,24.89
2018,7,4,6,30,0.0,53.0,3.8,13.0,53.0,51.2,38.34
2018,7,4,6,45,2.0,78.5,3.8,13.55,79.5,75.36,58.63
2018,7,4,7,0,4.0,104.0,3.8,14.1,106.0,99.12,78.22
2018,7,4,7,15,84.0,136.5,3.8,14.6,177.0,136.91,105.99
2018,7,4,7,30,164.0,169.0,3.8,15.1,248.0,188.92,145.86
2018,7,4,7,45,253.0,186.0,3.75,15.65,322.5,233.94,180.3
2018,7,4,8,0,342.0,203.0,3.7,16.2,397.0,292.51,226.23
2018,7,4,8,15,404.0,207.5,3.7,16.7,456.0,334.09,259.55
2018,7,4,8,30,466.0,212.0,3.7,17.2,515.0,385.79,300.79
2018,7,4,8,45,564.5,193.5,3.75,17.75,585.5,439.42,343.42
2018,7,4,9,0,663.0,175.0,3.8,18.3,656.0,501.56,392.34
2018,7,4,9,15,784.5,137.5,3.85,18.8,736.5,570.18,446.02
2018,7,4,9,30,906.0,100.0,3.9,19.3,817.0,647.6,505.43
2018,7,4,9,45,907.0,105.5,3.95,19.8,849.0,690.99,537.34
2018,7,4,10,0,908.0,111.0,4.0,20.3,881.0,732.87,567.03
2018,7,4,10,15,917.0,110.5,4.1,20.7,909.5,773.4,594.51
2018,7,4,10,30,926.0,110.0,4.2,21.1,938.0,812.64,620.81
2018,7,4,10,45,934.0,108.5,4.3,21.45,960.5,848.65,644.77
2018,7,4,11,0,942.0,107.0,4.4,21.8,983.0,882.92,667.38
2018,7,4,11,15,947.0,106.0,4.5,22.05,998.0,913.17,687.55
2018,7,4,11,30,952.0,105.0,4.6,22.3,1013.0,941.2,706.26
2018,7,4,11,45,956.0,103.5,4.7,22.5,1020.5,965.49,722.58
2018,7,4,12,0,960.0,102.0,4.8,22.7,1028.0,987.25,737.24
2018,7,4,12,15,960.5,102.0,4.9,22.75,1028.0,1004.55,749.42
2018,7,4,12,30,961.0,102.0,5.0,22.8,1028.0,1019.03,759.81
2018,7,4,12,45,960.0,101.5,5.1,22.8,1020.0,1028.67,767.22
2018,7,4,13,0,959.0,101.0,5.2,22.8,1012.0,1035.31,772.74
2018,7,4,13,15,958.0,99.5,5.2,22.75,997.0,1037.89,775.02
2018,7,4,13,30,957.0,98.0,5.2,22.7,982.0,1037.39,775.37
2018,7,4,13,45,955.5,95.5,5.2,22.6,960.5,1032.27,772.89
2018,7,4,14,0,954.0,93.0,5.2,22.5,939.0,1024.08,768.47
2018,7,4,14,15,950.0,91.0,5.2,22.35,910.5,1010.97,760.97
2018,7,4,14,30,946.0,89.0,5.2,22.2,882.0,994.93,751.58
2018,7,4,14,45,940.0,87.0,5.2,22.0,847.5,974.18,739.16
2018,7,4,15,0,934.0,85.0,5.2,21.8,813.0,950.76,724.93
2018,7,4,15,15,924.0,83.5,5.2,21.8,772.5,921.78,706.23
2018,7,4,15,30,914.0,82.0,5.2,21.8,732.0,890.58,685.94
2018,7,4,15,45,903.5,79.5,5.15,21.15,688.0,855.81,664.43
2018,7,4,16,0,893.0,77.0,5.1,20.5,644.0,819.2,641.37
2018,7,4,16,15,879.0,74.0,5.05,20.0,596.5,777.65,614.01
2018,7,4,16,30,865.0,71.0,5.0,19.5,549.0,734.89,585.39
2018,7,4,16,45,844.5,69.0,4.95,19.0,499.0,687.7,552.94
2018,7,4,17,0,824.0,67.0,4.9,18.5,449.0,640.28,519.69
2018,7,4,17,15,796.5,63.5,4.8,17.85,397.5,590.7,482.68
2018,7,4,17,30,769.0,60.0,4.7,17.2,346.0,537.73,441.27
2018,7,4,17,45,729.0,56.0,4.6,16.55,294.5,478.35,393.31
2018,7,4,18,0,689.0,52.0,4.5,15.9,243.0,421.41,345.61
2018,7,4,18,15,629.0,47.0,4.2,15.25,194.5,356.78,289.73
2018,7,4,18,30,569.0,42.0,3.9,14.6,146.0,296.89,236.27
2018,7,4,18,45,471.5,35.0,3.65,13.95,104.0,229.44,175.99
2018,7,4,19,0,374.0,28.0,3.4,13.3,62.0,168.45,116.3
2018,7,4,19,15,220.0,17.5,3.25,12.95,34.5,87.58,0.0
2018,7,4,19,30,66.0,7.0,3.1,12.6,7.0,22.05,0.0
2018,7,4,19,45,33.0,3.5,3.0,12.2,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,7,5,4,45,68.5,5.5,1.85,8.15,7.0,0.0,0.0
2018,7,5,5,0,137.0,11.0,2.0,8.6,14.0,10.81,0.0
2018,7,5,5,15,287.0,20.5,2.25,9.3,45.0,16.17,2.17
2018,7,5,5,30,437.0,30.0,2.5,10.0,76.0,22.77,13.94
2018,7,5,5,45,524.0,36.0,2.7,10.75,120.0,28.11,19.39
2018,7,5,6,0,611.0,42.0,2.9,11.5,164.0,31.28,22.51
2018,7,5,6,15,666.0,46.5,2.9,12.15,213.5,32.99,24.15
2018,7,5,6,30,721.0,51.0,2.9,12.8,263.0,71.3,34.54
2018,7,5,6,45,758.5,54.0,2.9,13.4,314.5,112.53,58.61
2018,7,5,7,0,796.0,57.0,2.9,14.0,366.0,162.08,96.03
2018,7,5,7,15,822.0,59.5,2.8,14.7,417.5,208.71,135.18
2018,7,5,7,30,848.0,62.0,2.7,15.4,469.0,257.92,178.22
2018,7,5,7,45,867.0,64.0,2.6,16.05,519.0,307.1,221.93
2018,7,5,8,0,886.0,66.0,2.5,16.7,569.0,357.85,266.4
2018,7,5,8,15,900.0,68.5,2.4,17.4,616.5,408.51,309.77
2018,7,5,8,30,914.0,71.0,2.3,18.1,664.0,459.89,352.32
2018,7,5,8,45,925.5,72.5,2.2,18.75,708.0,509.68,392.29
2018,7,5,9,0,937.0,74.0,2.1,19.4,752.0,559.53,430.81
2018,7,5,9,15,946.5,75.0,2.0,20.1,791.5,607.63,466.55
2018,7,5,9,30,956.0,76.0,1.9,20.8,831.0,655.18,500.52
2018,7,5,9,45,963.5,76.0,1.8,21.5,865.0,699.73,531.13
2018,7,5,10,0,971.0,76.0,1.7,22.2,899.0,743.15,557.99
2018,7,5,10,15,975.5,77.0,1.7,22.85,926.5,783.98,583.16
2018,7,5,10,30,980.0,78.0,1.7,23.5,954.0,823.08,606.78
2018,7,5,10,45,983.0,79.0,1.65,24.15,975.0,859.09,627.47
2018,7,5,11,0,986.0,80.0,1.6,24.8,996.0,892.93,646.41
2018,7,5,11,15,988.5,79.5,1.65,25.3,1009.5,922.61,664.0
2018,7,5,11,30,991.0,79.0,1.7,25.8,1023.0,949.81,679.96
2018,7,5,11,45,991.5,79.5,1.75,26.35,1029.5,973.6,693.59
2018,7,5,12,0,992.0,80.0,1.8,26.9,1036.0,994.62,705.49
2018,7,5,12,15,988.0,83.0,1.95,27.2,1035.0,1011.05,716.53
2018,7,5,12,30,984.0,86.0,2.1,27.5,1034.0,1024.48,725.76
2018,7,5,12,45,978.0,89.0,2.2,27.85,1024.5,1032.95,731.24
2018,7,5,13,0,972.0,92.0,2.3,28.2,1015.0,1038.34,734.93
2018,7,5,13,15,969.5,91.5,2.45,28.35,999.5,1040.48,737.81
2018,7,5,13,30,967.0,91.0,2.6,28.5,984.0,1039.52,738.81
2018,7,5,13,45,963.5,89.5,2.75,28.6,961.5,1033.44,736.81
2018,7,5,14,0,960.0,88.0,2.9,28.7,939.0,1024.29,732.9
2018,7,5,14,15,954.5,87.0,3.0,28.65,910.0,1010.73,726.23
2018,7,5,14,30,949.0,86.0,3.1,28.6,881.0,994.29,717.75
2018,7,5,14,45,942.5,84.0,3.2,28.5,846.0,973.02,706.29
2018,7,5,15,0,936.0,82.0,3.3,28.4,811.0,949.09,693.05
2018,7,5,15,15,926.5,80.5,3.3,28.4,771.0,920.5,675.74
2018,7,5,15,30,917.0,79.0,3.3,28.4,731.0,889.67,656.89
2018,7,5,15,45,905.0,76.5,3.35,27.95,686.0,853.53,635.79
2018,7,5,16,0,893.0,74.0,3.4,27.5,641.0,815.64,613.19
2018,7,5,16,15,877.5,71.5,3.4,27.1,593.0,773.46,586.87
2018,7,5,16,30,862.0,69.0,3.4,26.7,545.0,730.19,559.36
2018,7,5,16,45,842.0,66.0,3.35,26.25,494.5,682.26,527.89
2018,7,5,17,0,822.0,63.0,3.3,25.8,444.0,634.07,495.57
2018,7,5,17,15,793.0,60.0,3.2,25.1,392.5,580.14,457.39
2018,7,5,17,30,764.0,57.0,3.1,24.4,341.0,531.04,420.63
2018,7,5,17,45,719.5,54.0,2.95,23.7,289.5,470.6,373.76
2018,7,5,18,0,675.0,51.0,2.8,23.0,238.0,413.01,327.45
2018,7,5,18,15,506.5,41.5,2.6,21.85,166.0,295.36,233.23
2018,7,5,18,30,338.0,32.0,2.4,20.7,94.0,190.82,147.8
2018,7,5,18,45,256.0,25.0,2.15,19.6,64.0,137.07,101.85
2018,7,5,19,0,174.0,18.0,1.9,18.5,34.0,91.45,60.19
2018,7,5,19,15,100.0,10.5,2.25,18.1,18.5,46.26,0.0
2018,7,5,19,30,26.0,3.0,2.6,17.7,3.0,8.91,0.0
2018,7,5,19,45,13.0,1.5,2.9,17.35,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.5,2.85,13.75,3.5,3.37,0.0
2018,7,6,5,30,0.0,6.0,2.9,14.0,6.0,5.78,0.0
2018,7,6,5,45,0.0,7.0,2.95,14.25,7.0,6.74,0.28
2018,7,6,6,0,0.0,8.0,3.0,14.5,8.0,7.71,1.22
2018,7,6,6,15,0.0,11.5,2.9,14.85,11.5,11.09,4.28
2018,7,6,6,30,0.0,15.0,2.8,15.2,15.0,14.47,6.73
2018,7,6,6,45,0.5,29.5,2.75,15.55,29.5,28.52,18.65
2018,7,6,7,0,1.0,44.0,2.7,15.9,44.0,42.64,30.47
2018,7,6,7,15,24.0,110.0,2.7,16.4,121.0,106.74,82.8
2018,7,6,7,30,47.0,176.0,2.7,16.9,198.0,170.4,133.58
2018,7,6,7,45,24.0,144.5,2.75,17.35,156.0,140.97,109.94
2018,7,6,8,0,1.0,113.0,2.8,17.8,114.0,108.97,84.1
2018,7,6,8,15,4.0,134.0,2.65,18.45,137.0,129.95,100.54
2018,7,6,8,30,7.0,155.0,2.5,19.1,160.0,151.23,116.94
2018,7,6,8,45,3.5,112.0,2.4,19.7,114.5,109.78,83.34
2018,7,6,9,0,0.0,69.0,2.3,20.3,69.0,66.78,48.53
2018,7,6,9,15,0.0,74.0,2.25,21.1,74.0,71.65,52.19
2018,7,6,9,30,0.0,79.0,2.2,21.9,79.0,76.51,55.77
2018,7,6,9,45,39.5,142.0,2.15,22.65,175.5,161.34,122.97
2018,7,6,10,0,79.0,205.0,2.1,23.4,272.0,248.02,189.55
2018,7,6,10,15,139.5,256.0,2.2,24.45,379.0,343.37,261.05
2018,7,6,10,30,200.0,307.0,2.3,25.5,486.0,440.91,331.9
2018,7,6,10,45,467.0,248.5,2.35,26.6,679.0,606.8,454.42
2018,7,6,11,0,734.0,190.0,2.4,27.7,872.0,787.99,579.62
2018,7,6,11,15,808.0,158.0,2.55,28.4,919.0,843.19,613.84
2018,7,6,11,30,882.0,126.0,2.7,29.1,966.0,898.2,648.46
2018,7,6,11,45,894.5,120.5,2.85,29.8,977.5,925.03,664.43
2018,7,6,12,0,907.0,115.0,3.0,30.5,989.0,949.79,679.24
2018,7,6,12,15,906.5,114.5,3.15,30.65,987.5,964.98,689.44
2018,7,6,12,30,906.0,114.0,3.3,30.8,986.0,977.48,698.04
2018,7,6,12,45,925.5,101.5,3.45,31.0,986.0,994.49,709.48
2018,7,6,13,0,945.0,89.0,3.6,31.2,986.0,1008.65,719.13
2018,7,6,13,15,884.5,122.5,3.75,31.2,951.5,988.86,707.71
2018,7,6,13,30,824.0,156.0,3.9,31.2,917.0,971.61,698.14
2018,7,6,13,45,794.0,170.0,4.05,31.15,889.0,957.01,690.36
2018,7,6,14,0,764.0,184.0,4.2,31.1,861.0,940.05,681.0
2018,7,6,14,15,806.5,155.5,4.3,30.9,849.5,946.47,687.23
2018,7,6,14,30,849.0,127.0,4.4,30.7,838.0,943.03,686.93
2018,7,6,14,45,882.0,102.5,4.5,30.5,814.5,936.43,684.71
2018,7,6,15,0,915.0,78.0,4.6,30.3,791.0,925.24,679.52
2018,7,6,15,15,905.5,76.5,4.6,30.3,751.5,897.06,662.0
2018,7,6,15,30,896.0,75.0,4.6,30.3,712.0,866.69,643.06
2018,7,6,15,45,884.5,73.0,4.6,29.45,668.5,832.07,623.21
2018,7,6,16,0,873.0,71.0,4.6,28.6,625.0,795.72,601.95
2018,7,6,16,15,844.5,73.0,4.6,27.9,575.0,749.14,572.69
2018,7,6,16,30,816.0,75.0,4.6,27.2,525.0,702.47,542.79
2018,7,6,16,45,784.5,74.0,4.55,26.55,473.5,654.77,511.16
2018,7,6,17,0,753.0,73.0,4.5,25.9,422.0,603.24,475.9
2018,7,6,17,15,739.5,66.5,4.4,25.05,375.5,557.68,442.96
2018,7,6,17,30,726.0,60.0,4.3,24.2,329.0,511.85,408.67
2018,7,6,17,45,673.0,57.0,4.2,23.35,277.5,448.33,359.06
2018,7,6,18,0,620.0,54.0,4.1,22.5,226.0,388.41,310.6
2018,7,6,18,15,527.5,50.5,4.0,21.8,176.0,316.17,250.63
2018,7,6,18,30,435.0,47.0,3.9,21.1,126.0,249.7,194.11
2018,7,6,18,45,345.5,37.5,3.85,20.4,88.5,185.71,138.97
2018,7,6,19,0,256.0,28.0,3.8,19.7,51.0,130.43,87.1
2018,7,6,19,15,157.5,17.0,3.75,19.35,28.5,69.6,0.0
2018,7,6,19,30,59.0,6.0,3.7,19.0,6.0,19.41,0.0
2018,7,6,19,45,29.5,3.0,3.7,18.65,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,7,4,45,54.5,4.5,2.25,12.6,5.5,0.0,0.0
2018,7,7,5,0,109.0,9.0,2.5,12.8,11.0,8.85,0.0
2018,7,7,5,15,266.5,18.5,2.55,13.3,41.5,14.38,0.0
2018,7,7,5,30,424.0,28.0,2.6,13.8,72.0,22.98,13.73
2018,7,7,5,45,512.0,34.0,2.65,14.3,115.0,26.33,17.47
2018,7,7,6,0,600.0,40.0,2.7,14.8,158.0,29.59,20.67
2018,7,7,6,15,655.0,44.5,2.7,15.65,207.0,31.39,22.35
2018,7,7,6,30,710.0,49.0,2.7,16.5,256.0,66.66,31.4
2018,7,7,6,45,747.5,52.0,2.7,17.35,307.0,107.3,54.15
2018,7,7,7,0,785.0,55.0,2.7,18.2,358.0,156.27,90.16
2018,7,7,7,15,812.0,58.0,2.75,19.1,409.5,202.94,128.43
2018,7,7,7,30,839.0,61.0,2.8,20.0,461.0,252.29,170.7
2018,7,7,7,45,859.0,63.5,2.85,20.95,511.5,301.76,213.73
2018,7,7,8,0,879.0,66.0,2.9,21.9,562.0,352.92,257.64
2018,7,7,8,15,894.0,67.5,3.0,22.65,609.5,402.78,300.0
2018,7,7,8,30,909.0,69.0,3.1,23.4,657.0,453.44,341.86
2018,7,7,8,45,920.5,70.0,3.2,24.15,700.5,502.59,381.4
2018,7,7,9,0,932.0,71.0,3.3,24.9,744.0,551.8,419.76
2018,7,7,9,15,940.5,73.0,3.4,25.5,783.5,600.08,456.51
2018,7,7,9,30,949.0,75.0,3.5,26.1,823.0,647.75,491.78
2018,7,7,9,45,955.5,76.5,3.6,26.7,857.0,692.83,524.28
2018,7,7,10,0,962.0,78.0,3.7,27.3,891.0,736.73,553.52
2018,7,7,10,15,967.5,78.0,3.8,27.7,918.5,777.12,580.0
2018,7,7,10,30,973.0,78.0,3.9,28.1,946.0,815.85,605.1
2018,7,7,10,45,974.0,80.5,3.95,28.5,967.0,851.55,627.73
2018,7,7,11,0,975.0,83.0,4.0,28.9,988.0,885.0,648.67
2018,7,7,11,15,980.0,81.5,4.1,29.1,1002.5,915.66,668.42
2018,7,7,11,30,985.0,80.0,4.2,29.3,1017.0,943.99,686.59
2018,7,7,11,45,986.0,79.5,4.3,29.45,1023.5,967.22,701.54
2018,7,7,12,0,987.0,79.0,4.4,29.6,1030.0,987.7,714.76
2018,7,7,12,15,982.0,83.0,4.45,29.7,1028.5,1004.19,725.32
2018,7,7,12,30,977.0,87.0,4.5,29.8,1027.0,1017.67,734.03
2018,7,7,12,45,962.5,96.0,4.55,29.95,1015.5,1024.03,738.08
2018,7,7,13,0,948.0,105.0,4.6,30.1,1004.0,1027.28,740.26
2018,7,7,13,15,836.0,163.0,4.7,30.05,946.5,987.26,715.31
2018,7,7,13,30,724.0,221.0,4.8,30.0,889.0,944.02,688.46
2018,7,7,13,45,630.0,266.5,4.85,29.95,838.0,900.23,659.59
2018,7,7,14,0,536.0,312.0,4.9,29.9,787.0,853.97,626.73
2018,7,7,14,15,458.0,306.5,5.0,29.7,703.0,771.53,570.96
2018,7,7,14,30,380.0,301.0,5.1,29.5,619.0,689.01,513.88
2018,7,7,14,45,397.5,297.0,5.15,29.25,617.5,697.72,522.18
2018,7,7,15,0,415.0,293.0,5.2,29.0,616.0,704.48,528.78
2018,7,7,15,15,428.0,268.5,5.2,29.0,586.5,683.34,515.46
2018,7,7,15,30,441.0,244.0,5.2,29.0,557.0,659.95,500.58
2018,7,7,15,45,644.5,165.5,5.35,28.2,591.0,740.16,566.38
2018,7,7,16,0,848.0,87.0,5.5,27.4,625.0,793.33,608.18
2018,7,7,16,15,812.5,89.0,5.5,26.65,572.0,746.89,578.04
2018,7,7,16,30,777.0,91.0,5.5,25.9,519.0,696.0,544.48
2018,7,7,16,45,786.5,78.5,5.5,25.2,477.0,661.25,522.16
2018,7,7,17,0,796.0,66.0,5.5,24.5,435.0,623.86,497.31
2018,7,7,17,15,778.0,61.0,5.4,23.6,386.5,575.44,462.12
2018,7,7,17,30,760.0,56.0,5.3,22.7,338.0,527.08,425.34
2018,7,7,17,45,719.5,52.0,5.2,21.8,287.0,467.83,378.47
2018,7,7,18,0,679.0,48.0,5.1,20.9,236.0,411.12,331.89
2018,7,7,18,15,626.5,43.5,4.95,20.05,189.5,351.09,280.78
2018,7,7,18,30,574.0,39.0,4.8,19.2,143.0,295.18,231.32
2018,7,7,18,45,482.5,33.0,4.65,18.35,102.0,227.6,171.64
2018,7,7,19,0,391.0,27.0,4.5,17.5,61.0,172.48,116.21
2018,7,7,19,15,229.0,16.5,4.45,17.0,33.5,88.44,0.0
2018,7,7,19,30,67.0,6.0,4.4,16.5,6.0,21.22,0.0
2018,7,7,19,45,33.5,3.0,4.35,16.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,4,45,55.5,4.5,3.65,10.65,5.5,0.0,0.0
2018,7,8,5,0,111.0,9.0,3.7,10.8,11.0,8.85,0.0
2018,7,8,5,15,271.0,18.5,3.75,11.4,41.5,14.47,0.0
2018,7,8,5,30,431.0,28.0,3.8,12.0,72.0,23.09,13.87
2018,7,8,5,45,518.0,34.0,3.8,12.6,115.0,26.42,17.67
2018,7,8,6,0,605.0,40.0,3.8,13.2,158.0,29.68,20.87
2018,7,8,6,15,659.0,44.0,3.8,14.1,206.5,31.03,22.18
2018,7,8,6,30,713.0,48.0,3.8,15.0,255.0,64.68,30.38
2018,7,8,6,45,749.0,52.0,3.75,15.9,306.0,106.13,53.66
2018,7,8,7,0,785.0,56.0,3.7,16.8,357.0,151.47,86.79
2018,7,8,7,15,811.0,58.5,3.75,17.55,408.0,201.83,128.45
2018,7,8,7,30,837.0,61.0,3.8,18.3,459.0,250.47,170.65
2018,7,8,7,45,855.5,64.0,3.85,19.05,509.0,299.85,214.3
2018,7,8,8,0,874.0,67.0,3.9,19.8,559.0,350.8,258.86
2018,7,8,8,15,888.0,69.0,3.95,20.55,606.0,400.5,301.69
2018,7,8,8,30,902.0,71.0,4.0,21.3,653.0,450.94,343.95
2018,7,8,8,45,913.5,72.0,4.1,22.05,696.5,499.81,383.89
2018,7,8,9,0,925.0,73.0,4.2,22.8,740.0,548.74,422.68
2018,7,8,9,15,931.0,76.5,4.25,23.4,779.0,596.72,459.69
2018,7,8,9,30,937.0,80.0,4.3,24.0,818.0,643.9,495.03
2018,7,8,9,45,941.0,83.0,4.4,24.6,851.0,688.32,527.56
2018,7,8,10,0,945.0,86.0,4.5,25.2,884.0,731.39,557.12
2018,7,8,10,15,950.5,87.0,4.55,25.6,912.0,772.17,584.26
2018,7,8,10,30,956.0,88.0,4.6,26.0,940.0,811.34,610.01
2018,7,8,10,45,960.0,88.5,4.65,26.35,961.5,847.07,633.28
2018,7,8,11,0,964.0,89.0,4.7,26.7,983.0,880.76,655.02
2018,7,8,11,15,966.5,90.0,4.8,26.9,997.5,911.46,675.36
2018,7,8,11,30,969.0,91.0,4.9,27.1,1012.0,939.77,694.08
2018,7,8,11,45,971.0,90.0,4.95,27.3,1019.0,963.19,709.17
2018,7,8,12,0,973.0,89.0,5.0,27.5,1026.0,983.94,722.52
2018,7,8,12,15,973.0,89.0,5.1,27.55,1025.5,1001.04,734.34
2018,7,8,12,30,973.0,89.0,5.2,27.6,1025.0,1015.26,744.36
2018,7,8,12,45,971.0,89.5,5.3,27.6,1017.0,1025.1,751.74
2018,7,8,13,0,969.0,90.0,5.4,27.6,1009.0,1031.89,757.24
2018,7,8,13,15,966.0,89.5,5.45,27.5,993.5,1033.62,759.45
2018,7,8,13,30,963.0,89.0,5.5,27.4,978.0,1032.25,759.73
2018,7,8,13,45,959.0,88.0,5.55,27.35,955.5,1026.3,756.93
2018,7,8,14,0,955.0,87.0,5.6,27.3,933.0,1017.29,752.21
2018,7,8,14,15,949.5,86.0,5.6,27.05,904.0,1003.85,744.88
2018,7,8,14,30,944.0,85.0,5.6,26.8,875.0,987.53,735.68
2018,7,8,14,45,936.5,83.5,5.6,26.6,840.0,966.01,722.85
2018,7,8,15,0,929.0,82.0,5.6,26.4,805.0,941.87,708.25
2018,7,8,15,15,919.0,81.0,5.6,26.4,765.0,913.59,690.21
2018,7,8,15,30,909.0,80.0,5.6,26.4,725.0,883.1,670.61
2018,7,8,15,45,897.0,77.5,5.6,25.7,680.5,847.22,648.93
2018,7,8,16,0,885.0,75.0,5.6,25.0,636.0,809.59,625.73
2018,7,8,16,15,869.5,73.0,5.6,24.5,588.5,768.27,598.99
2018,7,8,16,30,854.0,71.0,5.6,24.0,541.0,725.88,571.05
2018,7,8,16,45,834.0,68.0,5.55,23.45,491.0,678.27,538.63
2018,7,8,17,0,814.0,65.0,5.5,22.9,441.0,630.4,505.38
2018,7,8,17,15,786.0,61.5,5.45,22.15,390.0,580.87,469.05
2018,7,8,17,30,758.0,58.0,5.4,21.4,339.0,528.03,428.34
2018,7,8,17,45,719.0,54.5,5.3,20.6,288.5,470.29,382.23
2018,7,8,18,0,680.0,51.0,5.2,19.8,238.0,414.9,336.32
2018,7,8,18,15,621.5,45.5,5.1,18.95,190.0,350.84,281.83
2018,7,8,18,30,563.0,40.0,5.0,18.1,142.0,291.48,229.45
2018,7,8,18,45,469.0,33.0,4.85,17.3,100.5,225.53,170.81
2018,7,8,19,0,375.0,26.0,4.7,16.5,59.0,166.13,111.81
2018,7,8,19,15,219.0,16.0,4.7,15.95,32.5,75.35,0.0
2018,7,8,19,30,63.0,6.0,4.7,15.4,6.0,20.27,0.0
2018,7,8,19,45,31.5,3.0,4.7,14.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,7,9,4,45,52.0,5.0,3.5,10.45,5.5,0.0,0.0
2018,7,9,5,0,104.0,10.0,3.6,10.6,11.0,9.83,0.0
2018,7,9,5,15,261.0,19.0,3.6,11.25,40.5,15.05,0.0
2018,7,9,5,30,418.0,28.0,3.6,11.9,70.0,21.25,12.25
2018,7,9,5,45,507.5,34.0,3.6,12.5,112.5,26.51,17.74
2018,7,9,6,0,597.0,40.0,3.6,13.1,155.0,29.76,20.95
2018,7,9,6,15,651.5,45.0,3.55,14.0,204.0,31.97,23.02
2018,7,9,6,30,706.0,50.0,3.5,14.9,253.0,64.79,31.25
2018,7,9,6,45,743.0,53.5,3.5,15.8,304.0,105.52,53.64
2018,7,9,7,0,780.0,57.0,3.5,16.7,355.0,150.26,86.03
2018,7,9,7,15,806.5,59.5,3.4,17.55,406.0,200.45,127.33
2018,7,9,7,30,833.0,62.0,3.3,18.4,457.0,249.0,169.2
2018,7,9,7,45,851.5,64.5,3.2,19.25,506.5,297.78,212.07
2018,7,9,8,0,870.0,67.0,3.1,20.1,556.0,348.1,255.73
2018,7,9,8,15,884.5,69.0,3.05,21.05,603.0,397.83,297.97
2018,7,9,8,30,899.0,71.0,3.0,22.0,650.0,448.34,339.52
2018,7,9,8,45,909.5,73.0,2.9,22.95,693.5,497.52,378.58
2018,7,9,9,0,920.0,75.0,2.8,23.9,737.0,546.71,416.17
2018,7,9,9,15,927.5,77.5,2.85,24.8,776.0,594.44,451.83
2018,7,9,9,30,935.0,80.0,2.9,25.7,815.0,641.51,485.85
2018,7,9,9,45,939.5,82.5,2.9,26.65,848.0,685.76,516.5
2018,7,9,10,0,944.0,85.0,2.9,27.6,881.0,728.7,544.07
2018,7,9,10,15,948.5,86.0,2.9,28.45,908.5,768.75,568.58
2018,7,9,10,30,953.0,87.0,2.9,29.3,936.0,807.13,591.57
2018,7,9,10,45,956.0,88.5,2.95,30.2,957.0,842.96,612.67
2018,7,9,11,0,959.0,90.0,3.0,31.1,978.0,876.7,632.13
2018,7,9,11,15,961.5,90.5,3.05,31.55,992.5,906.83,650.21
2018,7,9,11,30,964.0,91.0,3.1,32.0,1007.0,934.58,666.68
2018,7,9,11,45,965.0,91.0,3.2,32.45,1013.5,958.0,680.68
2018,7,9,12,0,966.0,91.0,3.3,32.9,1020.0,978.75,693.0
2018,7,9,12,15,966.0,91.5,3.45,33.05,1020.0,996.29,704.53
2018,7,9,12,30,966.0,92.0,3.6,33.2,1020.0,1010.97,714.35
2018,7,9,12,45,965.0,91.0,3.75,33.35,1012.0,1020.25,720.85
2018,7,9,13,0,964.0,90.0,3.9,33.5,1004.0,1026.5,725.55
2018,7,9,13,15,961.5,90.0,4.1,33.4,989.0,1029.24,729.19
2018,7,9,13,30,959.0,90.0,4.3,33.3,974.0,1028.91,730.97
2018,7,9,13,45,955.0,89.0,4.45,33.2,952.0,1023.0,728.99
2018,7,9,14,0,951.0,88.0,4.6,33.1,930.0,1014.06,725.14
2018,7,9,14,15,945.5,87.0,4.75,32.8,901.0,1000.69,719.13
2018,7,9,14,30,940.0,86.0,4.9,32.5,872.0,984.44,711.71
2018,7,9,14,45,933.0,84.5,5.05,32.2,837.5,963.48,701.12
2018,7,9,15,0,926.0,83.0,5.2,31.9,803.0,939.89,688.68
2018,7,9,15,15,916.0,82.0,5.2,31.9,763.5,911.69,671.24
2018,7,9,15,30,906.0,81.0,5.2,31.9,724.0,881.29,652.29
2018,7,9,15,45,895.0,78.0,5.45,31.05,679.5,845.78,633.27
2018,7,9,16,0,884.0,75.0,5.7,30.2,635.0,808.47,612.4
2018,7,9,16,15,869.5,72.0,5.75,29.5,587.5,766.81,586.65
2018,7,9,16,30,855.0,69.0,5.8,28.8,540.0,723.99,559.56
2018,7,9,16,45,835.5,66.0,5.85,28.15,490.0,676.68,528.45
2018,7,9,17,0,816.0,63.0,5.9,27.5,440.0,629.07,496.38
2018,7,9,17,15,788.5,60.0,5.8,26.55,389.0,580.35,461.49
2018,7,9,17,30,761.0,57.0,5.7,25.6,338.0,528.31,422.19
2018,7,9,17,45,723.0,53.0,5.65,24.65,287.5,470.39,376.91
2018,7,9,18,0,685.0,49.0,5.6,23.7,237.0,414.77,331.67
2018,7,9,18,15,626.5,44.0,5.45,22.75,189.0,351.11,278.19
2018,7,9,18,30,568.0,39.0,5.3,21.8,141.0,292.15,226.79
2018,7,9,18,45,475.0,32.5,5.1,20.85,100.0,223.83,167.05
2018,7,9,19,0,382.0,26.0,4.9,19.9,59.0,168.07,111.07
2018,7,9,19,15,223.5,16.0,4.85,19.35,32.5,76.42,0.0
2018,7,9,19,30,65.0,6.0,4.8,18.8,6.0,20.69,0.0
2018,7,9,19,45,32.5,3.0,4.75,18.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,4,45,58.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,10,5,0,117.0,9.0,2.7,12.7,10.0,8.85,0.0
2018,7,10,5,15,281.5,17.5,2.95,13.2,40.0,13.68,0.0
2018,7,10,5,30,446.0,26.0,3.2,13.7,70.0,21.22,12.04
2018,7,10,5,45,533.0,32.0,3.45,14.2,113.5,24.68,15.97
2018,7,10,6,0,620.0,38.0,3.7,14.7,157.0,28.02,19.25
2018,7,10,6,15,674.5,42.0,3.65,15.55,206.0,29.48,20.64
2018,7,10,6,30,729.0,46.0,3.6,16.4,255.0,60.96,27.85
2018,7,10,6,45,766.0,49.0,3.55,17.25,306.5,106.56,53.52
2018,7,10,7,0,803.0,52.0,3.5,18.1,358.0,152.06,86.06
2018,7,10,7,15,829.5,54.5,3.4,19.2,410.0,199.02,124.32
2018,7,10,7,30,856.0,57.0,3.3,20.3,462.0,248.62,166.71
2018,7,10,7,45,875.0,59.5,3.2,21.4,512.5,298.62,210.16
2018,7,10,8,0,894.0,62.0,3.1,22.5,563.0,350.21,254.35
2018,7,10,8,15,908.5,63.5,3.0,23.45,611.0,400.63,296.81
2018,7,10,8,30,923.0,65.0,2.9,24.4,659.0,451.82,338.5
2018,7,10,8,45,934.5,67.0,2.85,25.35,703.5,502.59,378.51
2018,7,10,9,0,946.0,69.0,2.8,26.3,748.0,553.42,417.09
2018,7,10,9,15,952.0,71.5,2.75,27.15,787.0,601.48,452.41
2018,7,10,9,30,958.0,74.0,2.7,28.0,826.0,648.7,485.86
2018,7,10,9,45,962.5,77.5,2.7,28.85,861.0,694.84,517.57
2018,7,10,10,0,967.0,81.0,2.7,29.7,896.0,739.64,545.99
2018,7,10,10,15,972.5,82.0,2.75,30.2,924.5,781.3,572.22
2018,7,10,10,30,978.0,83.0,2.8,30.7,953.0,821.32,597.04
2018,7,10,10,45,981.5,83.5,2.85,31.15,974.5,857.45,619.16
2018,7,10,11,0,985.0,84.0,2.9,31.6,996.0,891.45,639.71
2018,7,10,11,15,987.5,84.5,3.05,31.8,1010.5,922.33,659.47
2018,7,10,11,30,990.0,85.0,3.2,32.0,1025.0,950.74,677.64
2018,7,10,11,45,991.0,85.5,3.3,32.2,1032.5,975.24,692.96
2018,7,10,12,0,992.0,86.0,3.4,32.4,1040.0,996.98,706.58
2018,7,10,12,15,991.0,86.5,3.6,32.3,1039.0,1014.03,718.87
2018,7,10,12,30,990.0,87.0,3.8,32.2,1038.0,1028.1,729.38
2018,7,10,12,45,988.0,87.5,3.95,32.15,1030.0,1038.18,736.98
2018,7,10,13,0,986.0,88.0,4.1,32.1,1022.0,1045.15,742.74
2018,7,10,13,15,982.5,88.0,4.25,31.8,1006.0,1047.03,746.14
2018,7,10,13,30,979.0,88.0,4.4,31.5,990.0,1045.76,747.65
2018,7,10,13,45,974.5,87.0,4.55,31.25,967.0,1039.34,745.8
2018,7,10,14,0,970.0,86.0,4.7,31.0,944.0,1029.81,742.03
2018,7,10,14,15,964.5,85.0,4.85,30.55,915.0,1016.29,736.84
2018,7,10,14,30,959.0,84.0,5.0,30.1,886.0,999.82,729.69
2018,7,10,14,45,952.0,82.5,5.15,29.7,851.0,978.58,719.15
2018,7,10,15,0,945.0,81.0,5.3,29.3,816.0,954.65,706.69
2018,7,10,15,15,935.5,79.5,5.3,29.3,775.5,925.94,688.75
2018,7,10,15,30,926.0,78.0,5.3,29.3,735.0,894.95,669.23
2018,7,10,15,45,914.5,76.5,5.45,28.1,690.5,860.17,650.98
2018,7,10,16,0,903.0,75.0,5.6,26.9,646.0,823.58,630.94
2018,7,10,16,15,888.5,72.5,5.65,26.05,598.0,781.91,605.37
2018,7,10,16,30,874.0,70.0,5.7,25.2,550.0,739.04,578.38
2018,7,10,16,45,854.0,67.0,5.75,24.4,499.5,690.7,546.56
2018,7,10,17,0,834.0,64.0,5.8,23.6,449.0,642.05,513.71
2018,7,10,17,15,806.0,61.0,5.75,22.6,397.0,592.31,477.82
2018,7,10,17,30,778.0,58.0,5.7,21.6,345.0,539.23,437.35
2018,7,10,17,45,738.5,54.0,5.6,20.55,293.5,479.75,390.24
2018,7,10,18,0,699.0,50.0,5.5,19.5,242.0,422.67,343.19
2018,7,10,18,15,639.5,45.0,5.4,18.6,193.0,357.9,287.93
2018,7,10,18,30,580.0,40.0,5.3,17.7,144.0,297.86,234.76
2018,7,10,18,45,482.0,33.5,5.15,16.8,102.0,227.07,172.02
2018,7,10,19,0,384.0,27.0,5.0,15.9,60.0,169.27,113.01
2018,7,10,19,15,223.5,16.5,4.95,15.35,33.0,76.78,0.0
2018,7,10,19,30,63.0,6.0,4.9,14.8,6.0,20.2,0.0
2018,7,10,19,45,31.5,3.0,4.85,14.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,11,4,45,52.0,4.5,2.5,10.35,5.0,0.0,0.0
2018,7,11,5,0,104.0,9.0,2.6,10.6,10.0,8.85,0.0
2018,7,11,5,15,263.0,18.0,2.7,11.2,39.0,14.26,0.0
2018,7,11,5,30,422.0,27.0,2.8,11.8,68.0,22.38,13.04
2018,7,11,5,45,512.5,33.5,2.85,12.4,111.0,26.22,17.46
2018,7,11,6,0,603.0,40.0,2.9,13.0,154.0,29.94,21.11
2018,7,11,6,15,659.5,44.0,2.85,13.65,203.0,31.26,22.43
2018,7,11,6,30,716.0,48.0,2.8,14.3,252.0,60.76,28.92
2018,7,11,6,45,753.5,51.0,2.7,15.0,303.0,101.52,50.51
2018,7,11,7,0,791.0,54.0,2.6,15.7,354.0,150.65,86.16
2018,7,11,7,15,817.5,57.0,2.55,16.5,406.0,197.47,124.54
2018,7,11,7,30,844.0,60.0,2.5,17.3,458.0,246.94,167.19
2018,7,11,7,45,864.0,62.0,2.45,18.1,508.0,296.25,210.54
2018,7,11,8,0,884.0,64.0,2.4,18.9,558.0,347.24,254.85
2018,7,11,8,15,899.0,65.5,2.35,19.75,606.0,397.41,297.59
2018,7,11,8,30,914.0,67.0,2.3,20.6,654.0,448.39,339.64
2018,7,11,8,45,925.5,69.0,2.3,21.45,698.5,498.79,379.96
2018,7,11,9,0,937.0,71.0,2.3,22.3,743.0,549.26,418.92
2018,7,11,9,15,943.0,74.0,2.3,23.1,782.0,597.43,454.91
2018,7,11,9,30,949.0,77.0,2.3,23.9,821.0,644.78,489.07
2018,7,11,9,45,951.5,81.0,2.3,24.75,854.5,689.78,520.3
2018,7,11,10,0,954.0,85.0,2.3,25.6,888.0,733.3,548.38
2018,7,11,10,15,959.5,85.5,2.35,26.35,916.0,774.08,573.78
2018,7,11,10,30,965.0,86.0,2.4,27.1,944.0,813.23,597.73
2018,7,11,10,45,969.0,87.0,2.45,27.85,966.0,849.86,619.7
2018,7,11,11,0,973.0,88.0,2.5,28.6,988.0,884.43,640.06
2018,7,11,11,15,975.5,88.5,2.65,29.1,1002.5,915.05,659.1
2018,7,11,11,30,978.0,89.0,2.8,29.6,1017.0,943.23,676.53
2018,7,11,11,45,979.5,88.5,2.9,30.15,1023.5,967.0,690.57
2018,7,11,12,0,981.0,88.0,3.0,30.7,1030.0,988.07,702.89
2018,7,11,12,15,981.0,88.0,3.15,31.0,1030.0,1005.43,714.01
2018,7,11,12,30,981.0,88.0,3.3,31.3,1030.0,1019.87,723.35
2018,7,11,12,45,980.0,87.5,3.45,31.65,1022.0,1029.85,729.81
2018,7,11,13,0,979.0,87.0,3.6,32.0,1014.0,1036.75,734.43
2018,7,11,13,15,976.5,87.0,3.75,32.0,999.0,1039.59,737.63
2018,7,11,13,30,974.0,87.0,3.9,32.0,984.0,1039.3,738.96
2018,7,11,13,45,970.0,86.0,4.05,32.0,961.5,1033.39,736.81
2018,7,11,14,0,966.0,85.0,4.2,32.0,939.0,1024.39,732.77
2018,7,11,14,15,960.5,84.0,4.35,31.75,910.0,1010.91,726.64
2018,7,11,14,30,955.0,83.0,4.5,31.5,881.0,994.5,718.64
2018,7,11,14,45,947.5,82.0,4.65,31.25,846.0,973.4,707.54
2018,7,11,15,0,940.0,81.0,4.8,31.0,811.0,949.65,694.99
2018,7,11,15,15,930.0,79.5,4.8,31.0,770.5,920.61,677.12
2018,7,11,15,30,920.0,78.0,4.8,31.0,730.0,889.32,657.71
2018,7,11,15,45,907.0,76.5,5.0,29.9,685.0,853.44,639.14
2018,7,11,16,0,894.0,75.0,5.2,28.8,640.0,815.86,618.77
2018,7,11,16,15,876.5,73.0,5.25,27.95,591.5,772.69,592.47
2018,7,11,16,30,859.0,71.0,5.3,27.1,543.0,728.56,564.89
2018,7,11,16,45,837.0,68.5,5.3,26.25,492.0,679.94,533.14
2018,7,11,17,0,815.0,66.0,5.3,25.4,441.0,631.19,500.5
2018,7,11,17,15,785.0,63.0,5.2,24.3,389.5,580.96,464.45
2018,7,11,17,30,755.0,60.0,5.1,23.2,338.0,527.56,424.21
2018,7,11,17,45,712.5,56.0,5.0,22.15,286.5,467.42,377.03
2018,7,11,18,0,670.0,52.0,4.9,21.1,235.0,409.94,330.15
2018,7,11,18,15,607.0,47.0,4.7,20.15,187.0,344.84,275.17
2018,7,11,18,30,544.0,42.0,4.5,19.2,139.0,287.73,224.95
2018,7,11,18,45,443.5,34.5,4.3,18.25,97.5,217.21,163.3
2018,7,11,19,0,343.0,27.0,4.1,17.3,56.0,155.67,102.38
2018,7,11,19,15,197.5,16.5,4.05,16.85,31.0,69.58,0.0
2018,7,11,19,30,52.0,6.0,4.0,16.4,6.0,5.9,0.0
2018,7,11,19,45,26.0,3.0,3.9,15.9,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,12,4,45,29.0,4.0,2.35,11.65,4.0,0.0,0.0
2018,7,12,5,0,58.0,8.0,2.5,11.8,8.0,7.86,0.0
2018,7,12,5,15,180.5,19.0,2.6,12.4,33.5,15.37,0.0
2018,7,12,5,30,303.0,30.0,2.7,13.0,59.0,23.49,13.76
2018,7,12,5,45,395.5,38.5,2.75,13.6,99.0,28.63,19.44
2018,7,12,6,0,488.0,47.0,2.8,14.2,139.0,33.47,24.11
2018,7,12,6,15,527.5,56.0,2.85,14.9,182.5,38.39,28.64
2018,7,12,6,30,567.0,65.0,2.9,15.6,226.0,65.33,36.75
2018,7,12,6,45,622.5,69.0,2.9,16.3,277.5,101.42,55.55
2018,7,12,7,0,678.0,73.0,2.9,17.0,329.0,143.26,84.57
2018,7,12,7,15,715.5,75.5,2.95,17.8,380.5,189.25,121.38
2018,7,12,7,30,753.0,78.0,3.0,18.6,432.0,235.83,160.69
2018,7,12,7,45,774.5,81.5,3.0,19.35,480.5,282.54,201.4
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,331.19,243.44
2018,7,12,8,15,812.5,88.0,3.05,20.95,575.5,379.3,284.35
2018,7,12,8,30,829.0,91.0,3.1,21.8,622.0,432.42,327.94
2018,7,12,8,45,825.5,100.5,3.15,22.65,660.0,474.99,362.47
2018,7,12,9,0,822.0,110.0,3.2,23.5,698.0,520.41,397.84
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,560.22,427.76
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,593.34,451.73
2018,7,12,9,45,713.5,186.0,3.35,25.4,764.5,627.04,475.39
2018,7,12,10,0,683.0,209.0,3.4,26.0,783.0,657.32,495.86
2018,7,12,10,15,551.0,290.0,3.45,26.4,763.0,665.3,497.88
2018,7,12,10,30,419.0,371.0,3.5,26.8,743.0,661.82,491.37
2018,7,12,10,45,402.0,385.5,3.55,27.15,749.5,679.04,502.38
2018,7,12,11,0,385.0,400.0,3.6,27.5,756.0,695.74,512.72
