Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,17,45,416.5,56.5,4.95,15.55,147.5,273.76,222.89
2018,8,20,18,0,412.0,44.0,4.8,14.6,113.0,238.39,189.71
2018,8,20,18,15,334.0,35.0,4.7,14.0,78.5,180.11,136.37
2018,8,20,18,30,256.0,26.0,4.6,13.4,44.0,123.86,66.09
2018,8,20,18,45,136.5,14.5,4.45,12.75,23.0,51.29,0.0
2018,8,20,19,0,17.0,3.0,4.3,12.1,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,4.2,11.85,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,9.45,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,10.0,5.0,4.91,0.0
2018,8,21,5,45,125.5,18.0,2.7,10.5,28.0,14.2,0.0
2018,8,21,6,0,218.0,31.0,3.0,11.0,51.0,23.96,14.26
2018,8,21,6,15,252.5,41.5,3.05,11.5,79.0,31.17,21.9
2018,8,21,6,30,287.0,52.0,3.1,12.0,107.0,38.0,28.43
2018,8,21,6,45,143.5,63.0,3.15,12.45,90.5,50.14,39.5
2018,8,21,7,0,0.0,74.0,3.2,12.9,74.0,70.28,54.62
2018,8,21,7,15,0.0,80.0,3.1,13.5,80.0,76.45,59.64
2018,8,21,7,30,0.0,86.0,3.0,14.1,86.0,82.46,64.39
2018,8,21,7,45,2.0,112.5,2.9,14.65,113.5,107.28,84.64
2018,8,21,8,0,4.0,139.0,2.8,15.2,141.0,132.33,104.73
2018,8,21,8,15,14.0,170.0,2.8,15.8,178.0,164.02,129.67
2018,8,21,8,30,24.0,201.0,2.8,16.4,215.0,196.83,155.2
2018,8,21,8,45,52.0,237.5,2.75,17.0,270.5,237.91,186.8
2018,8,21,9,0,80.0,274.0,2.7,17.6,326.0,286.17,223.7
2018,8,21,9,15,100.5,299.5,2.7,18.05,369.0,324.2,252.46
2018,8,21,9,30,121.0,325.0,2.7,18.5,412.0,360.57,279.71
2018,8,21,9,45,170.0,342.5,2.75,18.95,471.0,412.09,318.56
2018,8,21,10,0,219.0,360.0,2.8,19.4,530.0,467.63,359.95
2018,8,21,10,15,301.5,349.5,2.9,19.9,593.0,520.98,400.21
2018,8,21,10,30,384.0,339.0,3.0,20.4,656.0,582.73,446.19
2018,8,21,10,45,478.5,316.0,3.1,20.85,721.5,645.31,492.7
2018,8,21,11,0,573.0,293.0,3.2,21.3,787.0,714.24,543.05
2018,8,21,11,15,649.5,262.5,3.3,21.65,831.5,765.28,580.31
2018,8,21,11,30,726.0,232.0,3.4,22.0,876.0,818.87,619.04
2018,8,21,11,45,749.5,222.0,3.5,22.3,891.0,848.92,639.68
2018,8,21,12,0,773.0,212.0,3.6,22.6,906.0,877.55,658.77
2018,8,21,12,15,764.5,217.0,3.7,22.7,903.0,891.23,668.17
2018,8,21,12,30,756.0,222.0,3.8,22.8,900.0,902.28,675.98
2018,8,21,12,45,742.5,227.5,3.9,22.95,887.5,906.67,679.25
2018,8,21,13,0,729.0,233.0,4.0,23.1,875.0,908.37,680.84
2018,8,21,13,15,727.5,229.0,4.1,23.0,859.5,908.77,682.32
2018,8,21,13,30,726.0,225.0,4.2,22.9,844.0,906.52,682.12
2018,8,21,13,45,722.5,220.0,4.3,22.85,821.5,898.79,678.13
2018,8,21,14,0,719.0,215.0,4.4,22.8,799.0,888.44,672.46
2018,8,21,14,15,710.0,210.0,4.45,22.5,768.5,870.61,662.11
2018,8,21,14,30,701.0,205.0,4.5,22.2,738.0,850.41,650.3
2018,8,21,14,45,689.0,199.0,4.6,21.95,701.5,824.33,634.48
2018,8,21,15,0,677.0,193.0,4.7,21.7,665.0,796.24,617.0
2018,8,21,15,15,659.0,186.5,4.7,21.7,623.0,760.85,592.57
2018,8,21,15,30,641.0,180.0,4.7,21.7,581.0,724.09,566.91
2018,8,21,15,45,618.0,173.0,4.75,20.65,535.0,681.8,539.21
2018,8,21,16,0,595.0,166.0,4.8,19.6,489.0,635.98,508.21
2018,8,21,16,15,565.5,156.5,4.75,18.9,440.0,585.91,472.01
2018,8,21,16,30,536.0,147.0,4.7,18.2,391.0,536.38,435.35
2018,8,21,16,45,498.0,135.5,4.7,17.5,340.5,480.07,392.44
2018,8,21,17,0,460.0,124.0,4.7,16.8,290.0,425.59,349.75
2018,8,21,17,15,410.5,110.0,4.55,16.1,240.5,364.12,299.85
2018,8,21,17,30,361.0,96.0,4.4,15.4,191.0,306.18,251.46
2018,8,21,17,45,278.5,78.5,4.25,14.7,142.0,232.89,189.2
2018,8,21,18,0,196.0,61.0,4.1,14.0,93.0,160.52,127.0
2018,8,21,18,15,134.0,41.0,3.95,13.6,59.5,106.39,79.16
2018,8,21,18,30,72.0,21.0,3.8,13.2,26.0,52.62,21.81
2018,8,21,18,45,36.5,10.5,3.6,12.8,13.0,20.09,0.0
2018,8,21,19,0,1.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,21,19,15,0.5,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,9.45,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,10.1,3.0,2.95,0.0
2018,8,22,5,45,55.0,16.0,1.3,10.75,20.5,15.73,0.0
2018,8,22,6,0,96.0,29.0,1.4,11.4,38.0,24.18,14.24
2018,8,22,6,15,172.5,49.0,1.6,12.05,77.5,39.83,29.45
2018,8,22,6,30,249.0,69.0,1.8,12.7,117.0,51.61,40.44
2018,8,22,6,45,148.5,83.5,1.95,13.3,114.5,65.3,52.86
2018,8,22,7,0,48.0,98.0,2.1,13.9,112.0,88.45,68.65
2018,8,22,7,15,27.5,110.0,2.1,14.45,118.5,101.23,79.1
2018,8,22,7,30,7.0,122.0,2.1,15.0,125.0,114.98,90.93
2018,8,22,7,45,16.5,149.0,2.1,15.55,156.5,141.84,112.16
2018,8,22,8,0,26.0,176.0,2.1,16.1,188.0,169.86,134.03
2018,8,22,8,15,77.5,208.5,2.1,16.65,251.0,210.94,165.06
2018,8,22,8,30,129.0,241.0,2.1,17.2,314.0,257.56,200.6
2018,8,22,8,45,268.0,242.5,2.1,17.75,410.0,317.55,245.76
2018,8,22,9,0,407.0,244.0,2.1,18.3,506.0,391.26,301.99
2018,8,22,9,15,566.5,208.0,2.15,18.9,598.5,458.2,353.44
2018,8,22,9,30,726.0,172.0,2.2,19.5,691.0,537.07,413.7
2018,8,22,9,45,772.0,160.5,2.25,20.15,737.0,586.31,450.73
2018,8,22,10,0,818.0,149.0,2.3,20.8,783.0,639.85,490.17
2018,8,22,10,15,829.5,149.5,2.4,21.35,813.0,681.46,520.28
2018,8,22,10,30,841.0,150.0,2.5,21.9,843.0,722.12,549.15
2018,8,22,10,45,851.5,149.5,2.6,22.45,866.5,759.95,575.16
2018,8,22,11,0,862.0,149.0,2.7,23.0,890.0,796.33,598.84
2018,8,22,11,15,868.0,148.0,2.85,23.45,905.0,827.04,619.01
2018,8,22,11,30,874.0,147.0,3.0,23.9,920.0,854.34,636.82
2018,8,22,11,45,879.0,146.0,3.1,24.3,928.5,879.36,652.91
2018,8,22,12,0,884.0,145.0,3.2,24.7,937.0,901.94,667.36
2018,8,22,12,15,881.5,146.5,3.25,24.95,935.0,917.82,677.45
2018,8,22,12,30,879.0,148.0,3.3,25.2,933.0,930.86,685.76
2018,8,22,12,45,874.0,149.0,3.4,25.45,923.0,938.27,690.78
2018,8,22,13,0,869.0,150.0,3.5,25.7,913.0,946.96,696.79
2018,8,22,13,15,866.5,147.5,3.6,25.75,896.5,947.52,698.06
2018,8,22,13,30,864.0,145.0,3.7,25.8,880.0,945.05,697.47
2018,8,22,13,45,860.0,142.5,3.85,25.8,856.5,938.2,694.52
2018,8,22,14,0,856.0,140.0,4.0,25.8,833.0,928.39,689.66
2018,8,22,14,15,849.0,136.5,4.1,25.6,802.0,911.92,680.64
2018,8,22,14,30,842.0,133.0,4.2,25.4,771.0,892.69,669.78
2018,8,22,14,45,832.5,129.5,4.3,25.15,734.0,868.64,655.72
2018,8,22,15,0,823.0,126.0,4.4,24.9,697.0,842.15,639.9
2018,8,22,15,15,807.5,123.0,4.4,24.9,654.5,809.0,618.28
2018,8,22,15,30,792.0,120.0,4.4,24.9,612.0,774.02,595.28
2018,8,22,15,45,774.5,115.0,4.5,23.85,565.5,733.74,571.03
2018,8,22,16,0,757.0,110.0,4.6,22.8,519.0,695.06,547.49
2018,8,22,16,15,734.0,104.0,4.6,22.0,469.0,647.65,515.39
2018,8,22,16,30,711.0,98.0,4.6,21.2,419.0,599.89,481.34
2018,8,22,16,45,677.5,91.5,4.6,20.35,367.0,544.9,440.61
2018,8,22,17,0,644.0,85.0,4.6,19.5,315.0,490.96,399.29
2018,8,22,17,15,595.0,77.0,4.55,18.5,263.0,428.24,349.48
2018,8,22,17,30,546.0,69.0,4.5,17.5,211.0,368.56,300.25
2018,8,22,17,45,475.0,59.5,4.4,16.5,162.5,300.6,242.43
2018,8,22,18,0,404.0,50.0,4.3,15.5,114.0,238.38,187.71
2018,8,22,18,15,293.0,36.5,4.2,14.85,74.0,164.13,121.86
2018,8,22,18,30,182.0,23.0,4.1,14.2,34.0,94.08,33.02
2018,8,22,18,45,91.0,11.5,3.95,13.55,17.0,35.34,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,15,14.5,2.5,1.65,9.2,2.5,0.0,0.0
2018,8,23,5,30,29.0,5.0,1.9,9.9,5.0,0.0,0.0
2018,8,23,5,45,113.5,17.5,2.15,10.65,26.0,17.2,0.0
2018,8,23,6,0,198.0,30.0,2.4,11.4,47.0,23.26,13.24
2018,8,23,6,15,295.5,44.5,2.55,11.95,90.0,33.77,24.08
2018,8,23,6,30,393.0,59.0,2.7,12.5,133.0,43.76,33.46
2018,8,23,6,45,234.5,72.5,2.9,13.0,120.5,57.33,45.82
2018,8,23,7,0,76.0,86.0,3.1,13.5,108.0,75.88,57.61
2018,8,23,7,15,52.0,114.0,3.05,14.0,130.5,106.16,82.5
2018,8,23,7,30,28.0,142.0,3.0,14.5,153.0,130.3,103.01
2018,8,23,7,45,47.5,169.0,3.0,14.95,190.5,159.61,125.89
2018,8,23,8,0,67.0,196.0,3.0,15.4,228.0,191.22,150.56
2018,8,23,8,15,144.5,217.5,3.05,15.9,296.0,232.93,181.77
2018,8,23,8,30,222.0,239.0,3.1,16.4,364.0,286.95,223.38
2018,8,23,8,45,389.0,220.0,3.1,16.95,461.0,340.55,264.14
2018,8,23,9,0,556.0,201.0,3.1,17.5,558.0,417.61,324.1
2018,8,23,9,15,659.5,180.0,3.15,18.0,630.5,476.1,370.34
2018,8,23,9,30,763.0,159.0,3.2,18.5,703.0,543.25,422.8
2018,8,23,9,45,764.0,169.5,3.3,18.95,737.0,588.26,457.37
2018,8,23,10,0,765.0,180.0,3.4,19.4,771.0,632.07,490.28
2018,8,23,10,15,776.0,181.5,3.5,19.85,800.0,672.77,520.45
2018,8,23,10,30,787.0,183.0,3.6,20.3,829.0,712.62,549.44
2018,8,23,10,45,795.5,183.5,3.7,20.7,851.5,749.64,575.97
2018,8,23,11,0,804.0,184.0,3.8,21.1,874.0,783.86,600.15
2018,8,23,11,15,807.5,186.0,3.9,21.4,888.5,814.0,620.49
2018,8,23,11,30,811.0,188.0,4.0,21.7,903.0,842.12,639.33
2018,8,23,11,45,812.0,189.0,4.05,21.95,909.5,865.07,654.45
2018,8,23,12,0,813.0,190.0,4.1,22.2,916.0,885.63,667.97
2018,8,23,12,15,807.0,193.0,4.2,22.3,913.0,899.57,677.62
2018,8,23,12,30,801.0,196.0,4.3,22.4,910.0,910.77,685.54
2018,8,23,12,45,790.5,200.0,4.4,22.45,898.5,916.17,689.73
2018,8,23,13,0,780.0,204.0,4.5,22.5,887.0,921.71,694.32
2018,8,23,13,15,776.0,201.5,4.55,22.4,870.0,921.24,695.07
2018,8,23,13,30,772.0,199.0,4.6,22.3,853.0,917.98,694.08
2018,8,23,13,45,766.0,195.5,4.7,22.25,829.0,909.12,689.56
2018,8,23,14,0,760.0,192.0,4.8,22.2,805.0,897.56,683.26
2018,8,23,14,15,750.5,188.5,4.85,21.9,774.5,880.27,673.35
2018,8,23,14,30,741.0,185.0,4.9,21.6,744.0,860.53,661.75
2018,8,23,14,45,729.0,180.0,4.95,21.3,707.0,834.73,645.82
2018,8,23,15,0,717.0,175.0,5.0,21.0,670.0,806.83,628.31
2018,8,23,15,15,699.5,169.5,5.0,21.0,627.5,771.97,604.63
2018,8,23,15,30,682.0,164.0,5.0,21.0,585.0,735.64,579.44
2018,8,23,15,45,660.5,156.5,5.0,20.1,538.5,692.85,550.75
2018,8,23,16,0,639.0,149.0,5.0,19.2,492.0,649.29,520.78
2018,8,23,16,15,611.5,140.5,5.0,18.55,442.5,599.92,485.08
2018,8,23,16,30,584.0,132.0,5.0,17.9,393.0,550.71,448.58
2018,8,23,16,45,547.0,122.5,4.95,17.2,343.0,492.52,403.93
2018,8,23,17,0,510.0,113.0,4.9,16.5,293.0,439.07,361.7
2018,8,23,17,15,459.0,100.5,4.85,15.75,242.5,376.6,310.85
2018,8,23,17,30,408.0,88.0,4.8,15.0,192.0,317.76,261.4
2018,8,23,17,45,341.5,72.0,4.7,14.3,145.5,251.79,204.6
2018,8,23,18,0,275.0,56.0,4.6,13.6,99.0,191.65,151.56
2018,8,23,18,15,190.5,38.0,4.5,13.15,62.5,128.89,95.17
2018,8,23,18,30,106.0,20.0,4.4,12.7,26.0,65.27,12.36
2018,8,23,18,45,53.0,10.0,4.25,12.25,13.0,23.64,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,8,24,5,15,9.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,8,24,5,30,18.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,8,24,5,45,79.5,16.5,2.4,9.8,22.5,16.22,0.0
2018,8,24,6,0,141.0,30.0,2.7,10.4,42.0,23.32,13.08
2018,8,24,6,15,212.0,46.5,2.8,10.9,79.0,35.46,25.62
2018,8,24,6,30,283.0,63.0,2.9,11.4,116.0,47.0,36.48
2018,8,24,6,45,173.5,78.0,3.0,11.95,113.5,61.34,49.58
2018,8,24,7,0,64.0,93.0,3.1,12.5,111.0,84.59,65.6
2018,8,24,7,15,33.0,107.5,3.0,13.0,117.0,99.31,77.81
2018,8,24,7,30,2.0,122.0,2.9,13.5,123.0,114.13,91.06
2018,8,24,7,45,6.0,140.5,2.85,14.05,143.5,132.39,105.55
2018,8,24,8,0,10.0,159.0,2.8,14.6,164.0,151.13,120.24
2018,8,24,8,15,18.0,182.5,2.75,15.2,192.5,175.88,139.5
2018,8,24,8,30,26.0,206.0,2.7,15.8,221.0,201.55,159.31
2018,8,24,8,45,40.5,238.5,2.6,16.4,263.5,233.72,183.96
2018,8,24,9,0,55.0,271.0,2.5,17.0,306.0,271.97,213.09
2018,8,24,9,15,147.0,292.5,2.55,17.6,395.0,335.75,261.93
2018,8,24,9,30,239.0,314.0,2.6,18.2,484.0,408.26,317.09
2018,8,24,9,45,449.0,268.0,2.6,18.75,606.5,497.13,385.54
2018,8,24,10,0,659.0,222.0,2.6,19.3,729.0,604.28,466.43
2018,8,24,10,15,705.5,210.5,2.7,19.85,772.0,652.08,501.43
2018,8,24,10,30,752.0,199.0,2.8,20.4,815.0,701.8,537.6
2018,8,24,10,45,762.0,200.0,2.9,20.9,838.0,738.32,563.31
2018,8,24,11,0,772.0,201.0,3.0,21.4,861.0,773.62,587.83
2018,8,24,11,15,778.0,201.5,3.1,21.8,876.0,803.91,608.74
2018,8,24,11,30,784.0,202.0,3.2,22.2,891.0,832.39,627.51
2018,8,24,11,45,788.5,200.5,3.3,22.6,898.0,854.79,642.03
2018,8,24,12,0,793.0,199.0,3.4,23.0,905.0,875.49,655.45
2018,8,24,12,15,785.5,203.0,3.5,23.15,901.5,890.59,665.74
2018,8,24,12,30,778.0,207.0,3.6,23.3,898.0,901.66,673.43
2018,8,24,12,45,765.5,212.0,3.7,23.5,886.0,906.57,676.94
2018,8,24,13,0,753.0,217.0,3.8,23.7,874.0,908.72,678.73
2018,8,24,13,15,749.5,214.0,3.9,23.7,857.5,908.16,679.33
2018,8,24,13,30,746.0,211.0,4.0,23.7,841.0,904.89,678.22
2018,8,24,13,45,741.0,207.0,4.1,23.7,817.5,896.55,673.76
2018,8,24,14,0,736.0,203.0,4.2,23.7,794.0,885.57,667.59
2018,8,24,14,15,726.5,199.0,4.25,23.5,763.5,868.02,657.25
2018,8,24,14,30,717.0,195.0,4.3,23.3,733.0,848.08,645.3
2018,8,24,14,45,704.5,189.0,4.35,23.1,696.0,821.2,628.47
2018,8,24,15,0,692.0,183.0,4.4,22.9,659.0,792.29,610.15
2018,8,24,15,15,673.5,177.5,4.4,22.9,616.5,757.18,586.28
2018,8,24,15,30,655.0,172.0,4.4,22.9,574.0,720.71,561.01
2018,8,24,15,45,633.0,164.5,4.45,22.05,528.0,678.3,533.08
2018,8,24,16,0,611.0,157.0,4.5,21.2,482.0,635.2,503.91
2018,8,24,16,15,583.0,147.5,4.45,20.5,433.0,582.47,466.1
2018,8,24,16,30,555.0,138.0,4.4,19.8,384.0,533.43,430.07
2018,8,24,16,45,517.0,127.0,4.4,19.05,333.5,477.18,387.51
2018,8,24,17,0,479.0,116.0,4.4,18.3,283.0,422.76,345.09
2018,8,24,17,15,428.5,102.5,4.3,17.4,233.5,360.93,295.3
2018,8,24,17,30,378.0,89.0,4.2,16.5,184.0,302.72,246.89
2018,8,24,17,45,312.5,72.5,4.1,15.6,138.5,238.27,191.98
2018,8,24,18,0,247.0,56.0,4.0,14.7,93.0,179.63,140.76
2018,8,24,18,15,168.0,37.0,3.9,14.1,58.0,119.34,86.57
2018,8,24,18,30,89.0,18.0,3.8,13.5,23.0,56.35,0.0
2018,8,24,18,45,44.5,9.0,3.7,12.9,11.5,20.28,0.0
2018,8,24,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,8,25,5,15,10.5,1.5,1.5,7.95,1.5,0.0,0.0
2018,8,25,5,30,21.0,3.0,1.7,8.6,3.0,0.0,0.0
2018,8,25,5,45,94.0,16.5,1.85,9.3,23.5,16.22,0.0
2018,8,25,6,0,167.0,30.0,2.0,10.0,44.0,23.4,12.86
2018,8,25,6,15,265.5,45.5,2.15,10.6,86.0,34.76,25.0
2018,8,25,6,30,364.0,61.0,2.3,11.2,128.0,45.55,35.19
2018,8,25,6,45,303.5,81.5,2.45,11.85,149.5,59.62,48.05
2018,8,25,7,0,243.0,102.0,2.6,12.5,171.0,86.48,64.02
2018,8,25,7,15,245.5,124.5,2.55,13.15,206.0,119.47,86.57
2018,8,25,7,30,248.0,147.0,2.5,13.8,241.0,153.04,112.5
2018,8,25,7,45,350.0,153.0,2.45,14.5,307.0,191.93,140.02
2018,8,25,8,0,452.0,159.0,2.4,15.2,373.0,236.12,173.41
2018,8,25,8,15,586.0,145.5,2.35,15.95,453.5,287.15,212.77
2018,8,25,8,30,720.0,132.0,2.3,16.7,534.0,350.58,263.08
2018,8,25,8,45,742.5,135.5,2.25,17.45,580.5,399.25,303.75
2018,8,25,9,0,765.0,139.0,2.2,18.2,627.0,449.32,344.45
2018,8,25,9,15,760.5,152.0,2.15,18.95,663.5,496.18,381.43
2018,8,25,9,30,756.0,165.0,2.1,19.7,700.0,541.63,415.96
2018,8,25,9,45,741.5,182.5,2.1,20.4,729.0,584.01,447.14
2018,8,25,10,0,727.0,200.0,2.1,21.1,758.0,623.99,475.52
2018,8,25,10,15,737.5,202.5,2.1,21.75,787.0,663.88,503.55
2018,8,25,10,30,748.0,205.0,2.1,22.4,816.0,703.01,530.32
2018,8,25,10,45,756.0,207.0,2.1,23.05,838.5,738.91,554.23
2018,8,25,11,0,764.0,209.0,2.1,23.7,861.0,773.49,576.72
2018,8,25,11,15,769.0,210.0,2.15,24.25,875.5,803.29,596.17
2018,8,25,11,30,774.0,211.0,2.2,24.8,890.0,831.26,613.91
2018,8,25,11,45,777.5,211.0,2.25,25.35,897.0,855.02,628.34
2018,8,25,12,0,781.0,211.0,2.3,25.9,904.0,876.59,641.31
2018,8,25,12,15,792.5,203.5,2.45,26.3,906.0,895.35,653.67
2018,8,25,12,30,804.0,196.0,2.6,26.7,908.0,909.7,663.21
2018,8,25,12,45,817.5,186.5,2.7,27.1,904.0,923.15,671.85
2018,8,25,13,0,831.0,177.0,2.8,27.5,900.0,933.89,678.8
2018,8,25,13,15,829.0,174.0,3.0,27.6,883.5,934.36,680.71
2018,8,25,13,30,827.0,171.0,3.2,27.7,867.0,931.89,680.82
2018,8,25,13,45,823.5,167.5,3.35,27.8,843.5,924.64,677.49
2018,8,25,14,0,820.0,164.0,3.5,27.9,820.0,914.49,672.33
2018,8,25,14,15,812.5,160.0,3.65,27.65,789.0,897.46,663.52
2018,8,25,14,30,805.0,156.0,3.8,27.4,758.0,877.74,652.91
2018,8,25,14,45,795.0,151.0,3.95,27.15,720.5,852.28,638.29
2018,8,25,15,0,785.0,146.0,4.1,26.9,683.0,827.77,624.22
2018,8,25,15,15,768.0,142.0,4.1,26.9,639.5,793.31,601.85
2018,8,25,15,30,751.0,138.0,4.1,26.9,596.0,757.22,578.22
2018,8,25,15,45,731.5,132.0,4.3,25.85,549.0,715.6,553.33
2018,8,25,16,0,712.0,126.0,4.5,24.8,502.0,672.95,526.5
2018,8,25,16,15,686.0,119.0,4.6,23.85,452.0,623.91,493.19
2018,8,25,16,30,660.0,112.0,4.7,22.9,402.0,574.82,458.67
2018,8,25,16,45,623.0,103.5,4.75,21.95,349.5,517.5,416.34
2018,8,25,17,0,586.0,95.0,4.8,21.0,297.0,461.58,373.57
2018,8,25,17,15,532.5,85.5,4.7,19.85,245.5,397.48,322.59
2018,8,25,17,30,479.0,76.0,4.6,18.7,194.0,336.82,272.54
2018,8,25,17,45,404.5,63.0,4.55,17.5,146.0,266.43,213.03
2018,8,25,18,0,330.0,50.0,4.5,16.3,98.0,204.23,158.72
2018,8,25,18,15,224.5,34.0,4.35,15.5,61.0,134.7,95.96
2018,8,25,18,30,119.0,18.0,4.2,14.7,24.0,64.45,0.0
2018,8,25,18,45,59.5,9.0,4.1,13.85,12.0,23.92,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,8,26,5,15,9.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,8,26,5,30,19.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,8,26,5,45,142.0,16.0,2.9,9.7,26.5,15.73,0.0
2018,8,26,6,0,265.0,30.0,3.2,10.3,51.0,24.52,13.3
2018,8,26,6,15,367.5,41.0,3.25,10.9,94.0,31.75,22.25
2018,8,26,6,30,470.0,52.0,3.3,11.5,137.0,38.53,28.85
2018,8,26,6,45,309.0,71.5,3.4,12.1,134.5,51.86,41.05
2018,8,26,7,0,148.0,91.0,3.5,12.7,132.0,75.36,56.5
2018,8,26,7,15,88.0,114.0,3.4,13.3,140.0,103.76,79.46
2018,8,26,7,30,28.0,137.0,3.3,13.9,148.0,125.74,99.53
2018,8,26,7,45,171.5,153.5,3.25,14.55,233.0,164.34,124.92
2018,8,26,8,0,315.0,170.0,3.2,15.2,318.0,217.24,163.2
2018,8,26,8,15,557.0,136.0,3.1,15.9,432.5,269.07,199.62
2018,8,26,8,30,799.0,102.0,3.0,16.6,547.0,351.84,263.41
2018,8,26,8,45,826.5,102.5,2.95,17.3,596.5,403.22,307.06
2018,8,26,9,0,854.0,103.0,2.9,18.0,646.0,456.35,351.05
2018,8,26,9,15,869.0,104.5,2.95,18.65,688.0,505.9,391.42
2018,8,26,9,30,884.0,106.0,3.0,19.3,730.0,558.51,432.77
2018,8,26,9,45,896.5,107.0,3.0,20.0,767.0,605.71,468.74
2018,8,26,10,0,909.0,108.0,3.0,20.7,804.0,652.2,503.13
2018,8,26,10,15,919.0,108.5,3.1,21.3,834.5,695.69,534.99
2018,8,26,10,30,929.0,109.0,3.2,21.9,865.0,737.84,565.04
2018,8,26,10,45,937.5,108.5,3.3,22.5,888.5,776.42,590.41
2018,8,26,11,0,946.0,108.0,3.4,23.1,912.0,813.12,614.26
2018,8,26,11,15,950.5,107.0,3.5,23.45,926.5,844.18,634.65
2018,8,26,11,30,955.0,106.0,3.6,23.8,941.0,872.78,653.31
2018,8,26,11,45,958.5,105.5,3.7,24.2,948.5,898.43,669.82
2018,8,26,12,0,962.0,105.0,3.8,24.6,956.0,921.31,684.47
2018,8,26,12,15,958.5,106.0,3.9,24.8,953.0,936.73,694.69
2018,8,26,12,30,955.0,107.0,4.0,25.0,950.0,948.98,702.93
2018,8,26,12,45,949.0,108.5,4.1,25.25,938.5,956.33,707.87
2018,8,26,13,0,943.0,110.0,4.2,25.5,927.0,960.45,710.78
2018,8,26,13,15,940.5,108.5,4.3,25.45,910.0,961.42,712.57
2018,8,26,13,30,938.0,107.0,4.4,25.4,893.0,959.16,712.34
2018,8,26,13,45,933.5,105.0,4.5,25.4,868.0,951.38,708.37
2018,8,26,14,0,929.0,103.0,4.6,25.4,843.0,940.43,702.59
2018,8,26,14,15,920.0,101.0,4.7,25.1,810.0,922.44,693.02
2018,8,26,14,30,911.0,99.0,4.8,24.8,777.0,901.56,681.46
2018,8,26,14,45,901.5,96.5,4.9,24.5,739.0,876.96,667.27
2018,8,26,15,0,892.0,94.0,5.0,24.2,701.0,849.78,651.15
2018,8,26,15,15,877.5,92.5,5.0,24.2,657.5,817.27,629.77
2018,8,26,15,30,863.0,91.0,5.0,24.2,614.0,782.79,606.89
2018,8,26,15,45,843.5,87.5,5.1,23.0,565.0,745.08,584.71
2018,8,26,16,0,824.0,84.0,5.2,21.8,516.0,701.53,557.56
2018,8,26,16,15,797.5,80.5,5.15,21.0,464.0,652.16,523.87
2018,8,26,16,30,771.0,77.0,5.1,20.2,412.0,602.59,487.97
2018,8,26,16,45,734.0,73.0,5.05,19.35,359.0,546.07,445.11
2018,8,26,17,0,697.0,69.0,5.0,18.5,306.0,493.28,403.64
2018,8,26,17,15,645.0,63.0,4.9,17.55,253.0,429.64,351.98
2018,8,26,17,30,593.0,57.0,4.8,16.6,200.0,369.36,301.09
2018,8,26,17,45,513.0,49.0,4.7,15.65,151.0,298.15,239.54
2018,8,26,18,0,433.0,41.0,4.6,14.7,102.0,233.71,181.93
2018,8,26,18,15,300.0,29.5,4.55,14.1,63.5,154.76,108.88
2018,8,26,18,30,167.0,18.0,4.5,13.5,25.0,66.97,0.0
2018,8,26,18,45,83.5,9.0,4.45,12.9,12.5,8.85,0.0
2018,8,26,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.0,2.65,10.35,1.0,0.0,0.0
2018,8,27,5,30,18.0,2.0,2.9,10.8,2.0,0.0,0.0
2018,8,27,5,45,141.5,15.0,3.2,11.3,25.5,14.74,0.0
2018,8,27,6,0,265.0,28.0,3.5,11.8,49.0,22.64,11.3
2018,8,27,6,15,366.5,38.5,3.55,12.35,90.5,29.5,20.09
2018,8,27,6,30,468.0,49.0,3.6,12.9,132.0,35.93,26.34
2018,8,27,6,45,349.0,67.5,3.7,13.45,141.0,48.88,38.15
2018,8,27,7,0,230.0,86.0,3.8,14.0,150.0,72.77,53.05
2018,8,27,7,15,226.0,107.5,3.7,14.55,181.0,103.51,73.84
2018,8,27,7,30,222.0,129.0,3.6,15.1,212.0,134.2,97.68
2018,8,27,7,45,302.0,140.5,3.55,15.6,271.5,171.46,124.87
2018,8,27,8,0,382.0,152.0,3.5,16.1,331.0,211.95,156.02
2018,8,27,8,15,526.5,137.5,3.5,16.65,413.0,261.41,193.81
2018,8,27,8,30,671.0,123.0,3.5,17.2,495.0,323.1,242.94
2018,8,27,8,45,665.5,131.0,3.45,17.8,526.0,362.66,277.49
2018,8,27,9,0,660.0,139.0,3.4,18.4,557.0,401.02,310.09
2018,8,27,9,15,647.0,155.0,3.4,18.85,587.0,441.71,343.52
2018,8,27,9,30,634.0,171.0,3.4,19.3,617.0,480.43,374.33
2018,8,27,9,45,647.5,183.5,3.45,19.8,658.5,528.82,411.56
2018,8,27,10,0,661.0,196.0,3.5,20.3,700.0,577.31,447.91
2018,8,27,10,15,738.5,173.5,3.55,20.75,756.5,634.52,491.23
2018,8,27,10,30,816.0,151.0,3.6,21.2,813.0,696.98,537.56
2018,8,27,10,45,826.5,149.5,3.65,21.6,835.5,732.89,563.21
2018,8,27,11,0,837.0,148.0,3.7,22.0,858.0,767.37,586.51
2018,8,27,11,15,843.0,148.0,3.8,22.3,873.0,798.18,607.27
2018,8,27,11,30,849.0,148.0,3.9,22.6,888.0,826.94,626.56
2018,8,27,11,45,853.5,146.5,4.0,22.95,895.0,850.81,642.3
2018,8,27,12,0,858.0,145.0,4.1,23.3,902.0,870.01,654.86
2018,8,27,12,15,859.5,144.0,4.15,23.45,901.0,886.34,665.8
2018,8,27,12,30,861.0,143.0,4.2,23.6,900.0,899.96,674.98
2018,8,27,12,45,861.5,141.0,4.3,23.8,891.5,908.9,681.18
2018,8,27,13,0,862.0,139.0,4.4,24.0,883.0,914.94,685.55
2018,8,27,13,15,858.0,137.0,4.45,23.9,865.5,914.01,685.85
2018,8,27,13,30,854.0,135.0,4.5,23.8,848.0,910.12,684.34
2018,8,27,13,45,847.5,133.5,4.6,23.75,823.5,906.17,683.26
2018,8,27,14,0,841.0,132.0,4.7,23.7,799.0,894.96,677.26
2018,8,27,14,15,832.0,129.5,4.7,23.45,767.5,877.68,667.0
2018,8,27,14,30,823.0,127.0,4.7,23.2,736.0,857.74,654.95
2018,8,27,14,45,811.5,123.5,4.75,22.95,698.5,832.07,639.18
2018,8,27,15,0,800.0,120.0,4.8,22.7,661.0,804.11,621.71
2018,8,27,15,15,783.5,117.0,4.8,22.7,618.5,770.54,599.21
2018,8,27,15,30,767.0,114.0,4.8,22.7,576.0,735.3,575.37
2018,8,27,15,45,747.5,109.0,4.8,21.8,529.5,696.72,550.8
2018,8,27,16,0,728.0,104.0,4.8,20.9,483.0,654.65,523.13
2018,8,27,16,15,702.5,98.0,4.75,20.2,433.5,606.57,488.62
2018,8,27,16,30,677.0,92.0,4.7,19.5,384.0,558.42,452.97
2018,8,27,16,45,640.5,85.5,4.65,18.8,333.0,503.23,410.63
2018,8,27,17,0,604.0,79.0,4.6,18.1,282.0,449.46,368.06
2018,8,27,17,15,552.0,71.0,4.5,17.3,232.0,387.56,317.47
2018,8,27,17,30,500.0,63.0,4.4,16.5,182.0,329.11,267.95
2018,8,27,17,45,423.5,53.5,4.3,15.65,136.5,262.13,210.0
2018,8,27,18,0,347.0,44.0,4.2,14.8,91.0,201.55,156.02
2018,8,27,18,15,233.0,30.0,4.1,14.3,56.0,131.2,89.66
2018,8,27,18,30,119.0,16.0,4.0,13.8,21.0,50.36,0.0
2018,8,27,18,45,59.5,8.0,3.9,13.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,15,6.5,1.0,1.75,9.75,1.0,0.0,0.0
2018,8,28,5,30,13.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,8,28,5,45,99.5,14.0,2.45,10.9,21.0,13.76,0.0
2018,8,28,6,0,186.0,26.0,2.8,11.5,40.0,20.26,9.06
2018,8,28,6,15,257.0,37.0,2.9,12.0,72.5,28.05,18.83
2018,8,28,6,30,328.0,48.0,3.0,12.5,105.0,35.45,25.95
2018,8,28,6,45,217.5,43.5,3.05,13.0,86.5,30.68,21.93
2018,8,28,7,0,107.0,39.0,3.1,13.5,68.0,33.72,21.91
2018,8,28,7,15,53.5,42.5,3.1,13.95,57.0,42.49,28.79
2018,8,28,7,30,0.0,46.0,3.1,14.4,46.0,44.43,32.26
2018,8,28,7,45,0.0,60.0,3.1,14.8,60.0,57.98,43.53
2018,8,28,8,0,0.0,74.0,3.1,15.2,74.0,71.55,54.65
2018,8,28,8,15,0.5,98.0,3.15,15.85,98.5,94.54,73.33
2018,8,28,8,30,1.0,122.0,3.2,16.5,123.0,117.25,91.47
2018,8,28,8,45,4.0,151.5,3.25,17.1,154.0,146.01,114.24
2018,8,28,9,0,7.0,181.0,3.3,17.7,185.0,175.11,136.93
2018,8,28,9,15,11.5,207.5,3.35,18.25,215.0,202.52,158.03
2018,8,28,9,30,16.0,234.0,3.4,18.8,245.0,230.45,179.29
2018,8,28,9,45,18.0,251.0,3.45,19.3,264.0,248.73,192.85
2018,8,28,10,0,20.0,268.0,3.5,19.8,283.0,267.23,206.49
2018,8,28,10,15,32.5,305.0,3.6,20.2,330.5,308.44,237.7
2018,8,28,10,30,45.0,342.0,3.7,20.6,378.0,353.81,271.64
2018,8,28,10,45,49.0,354.0,3.8,21.0,394.5,371.22,284.12
2018,8,28,11,0,53.0,366.0,3.9,21.4,411.0,388.91,296.86
2018,8,28,11,15,116.5,387.0,3.95,21.65,487.5,461.38,351.99
2018,8,28,11,30,180.0,408.0,4.0,21.9,564.0,537.96,409.07
2018,8,28,11,45,514.0,275.0,4.1,22.15,726.0,694.58,531.62
2018,8,28,12,0,848.0,142.0,4.2,22.4,888.0,856.65,649.48
2018,8,28,12,15,889.5,121.0,4.25,22.5,902.0,887.59,669.78
2018,8,28,12,30,931.0,100.0,4.3,22.6,916.0,916.28,689.4
2018,8,28,12,45,928.0,100.0,4.4,22.7,906.0,924.38,695.2
2018,8,28,13,0,925.0,100.0,4.5,22.8,896.0,929.32,699.21
2018,8,28,13,15,871.5,124.0,4.55,22.75,862.0,910.61,687.33
2018,8,28,13,30,818.0,148.0,4.6,22.7,828.0,893.51,676.74
2018,8,28,13,45,866.0,121.0,4.6,22.7,822.0,902.74,683.99
2018,8,28,14,0,914.0,94.0,4.6,22.7,816.0,912.26,691.42
2018,8,28,14,15,908.5,92.0,4.65,22.5,785.5,897.29,682.91
2018,8,28,14,30,903.0,90.0,4.7,22.3,755.0,879.4,672.56
2018,8,28,14,45,894.5,87.0,4.7,22.15,717.5,855.04,657.22
2018,8,28,15,0,886.0,84.0,4.7,22.0,680.0,828.08,640.05
2018,8,28,15,15,872.0,82.5,4.7,22.0,637.0,795.95,618.74
2018,8,28,15,30,858.0,81.0,4.7,22.0,594.0,761.87,595.91
2018,8,28,15,45,842.0,78.0,4.7,21.15,547.5,722.84,571.17
2018,8,28,16,0,826.0,75.0,4.7,20.3,501.0,686.75,548.16
2018,8,28,16,15,805.5,71.0,4.65,19.7,451.5,640.85,516.5
2018,8,28,16,30,785.0,67.0,4.6,19.1,402.0,594.33,482.53
2018,8,28,16,45,752.5,63.0,4.55,18.5,350.0,540.2,440.92
2018,8,28,17,0,720.0,59.0,4.5,17.9,298.0,486.97,398.59
2018,8,28,17,15,671.0,54.0,4.4,17.15,246.0,425.17,347.86
2018,8,28,17,30,622.0,49.0,4.3,16.4,194.0,366.35,297.59
2018,8,28,17,45,542.5,42.5,4.15,15.65,145.5,299.1,238.64
2018,8,28,18,0,463.0,36.0,4.0,14.9,97.0,236.11,181.57
2018,8,28,18,15,321.0,26.0,3.85,14.4,59.5,154.28,101.91
2018,8,28,18,30,179.0,16.0,3.7,13.9,22.0,67.08,0.0
2018,8,28,18,45,89.5,8.0,3.55,13.35,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.35,10.1,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.5,10.7,2.0,0.0,0.0
2018,8,29,5,45,165.0,14.0,1.65,11.35,24.5,13.76,0.0
2018,8,29,6,0,308.0,25.0,1.8,12.0,47.0,19.96,8.25
2018,8,29,6,15,417.0,33.0,1.95,12.65,89.5,24.64,15.77
2018,8,29,6,30,526.0,41.0,2.1,13.3,132.0,29.11,20.23
2018,8,29,6,45,590.5,47.0,2.2,13.95,182.0,34.63,25.37
2018,8,29,7,0,655.0,53.0,2.3,14.6,232.0,47.64,27.82
2018,8,29,7,15,697.0,58.5,2.25,15.15,284.5,90.22,46.1
2018,8,29,7,30,739.0,64.0,2.2,15.7,337.0,137.29,77.66
2018,8,29,7,45,768.0,67.5,2.2,16.25,388.5,184.73,115.62
2018,8,29,8,0,797.0,71.0,2.2,16.8,440.0,234.95,158.66
2018,8,29,8,15,819.5,73.5,2.2,17.35,489.5,285.08,202.8
2018,8,29,8,30,842.0,76.0,2.2,17.9,539.0,341.0,251.24
2018,8,29,8,45,858.5,79.0,2.25,18.5,585.5,392.26,295.29
2018,8,29,9,0,875.0,82.0,2.3,19.1,632.0,444.08,338.61
2018,8,29,9,15,889.0,83.5,2.35,19.7,673.5,493.72,379.05
2018,8,29,9,30,903.0,85.0,2.4,20.3,715.0,543.2,418.14
2018,8,29,9,45,914.5,85.5,2.5,20.85,751.5,590.0,454.37
2018,8,29,10,0,926.0,86.0,2.6,21.4,788.0,635.95,489.02
2018,8,29,10,15,933.5,87.0,2.7,21.9,817.5,678.75,520.6
2018,8,29,10,30,941.0,88.0,2.8,22.4,847.0,719.97,549.82
2018,8,29,10,45,947.0,88.5,2.95,22.85,869.5,757.88,575.31
2018,8,29,11,0,953.0,89.0,3.1,23.3,892.0,793.73,599.21
2018,8,29,11,15,957.0,89.5,3.25,23.6,907.0,825.8,620.73
2018,8,29,11,30,961.0,90.0,3.4,23.9,922.0,855.36,640.49
2018,8,29,11,45,963.5,89.5,3.55,24.25,929.0,880.06,656.82
2018,8,29,12,0,966.0,89.0,3.7,24.6,936.0,901.91,671.25
2018,8,29,12,15,964.5,90.0,3.8,24.7,934.0,918.87,682.84
2018,8,29,12,30,963.0,91.0,3.9,24.8,932.0,932.69,692.43
2018,8,29,12,45,958.5,92.5,4.05,24.95,922.0,941.19,698.71
2018,8,29,13,0,954.0,94.0,4.2,25.1,912.0,946.44,702.95
2018,8,29,13,15,951.5,93.0,4.3,25.0,895.0,947.63,705.02
2018,8,29,13,30,949.0,92.0,4.4,24.9,878.0,945.56,705.03
2018,8,29,13,45,945.5,90.0,4.55,24.85,853.5,938.3,701.86
2018,8,29,14,0,942.0,88.0,4.7,24.8,829.0,927.83,696.95
2018,8,29,14,15,934.5,87.5,4.8,24.55,797.5,912.34,688.84
2018,8,29,14,30,927.0,87.0,4.9,24.3,766.0,893.91,678.72
2018,8,29,14,45,917.5,85.0,5.0,24.0,728.0,869.34,664.4
2018,8,29,15,0,908.0,83.0,5.1,23.7,690.0,842.15,648.14
2018,8,29,15,15,894.5,80.5,5.1,23.7,646.0,808.75,626.01
2018,8,29,15,30,881.0,78.0,5.1,23.7,602.0,773.29,602.28
2018,8,29,15,45,863.5,75.5,5.1,22.7,554.0,733.02,577.1
2018,8,29,16,0,846.0,73.0,5.1,21.7,506.0,691.39,550.39
2018,8,29,16,15,821.0,70.5,5.1,21.0,455.0,647.8,520.93
2018,8,29,16,30,796.0,68.0,5.1,20.3,404.0,599.6,485.82
2018,8,29,16,45,759.5,64.5,5.05,19.6,350.5,543.27,442.57
2018,8,29,17,0,723.0,61.0,5.0,18.9,297.0,488.13,398.75
2018,8,29,17,15,669.0,56.0,4.85,18.2,244.0,423.7,345.66
2018,8,29,17,30,615.0,51.0,4.7,17.5,191.0,365.57,295.66
2018,8,29,17,45,479.0,41.5,4.55,16.75,133.5,268.6,213.22
2018,8,29,18,0,343.0,32.0,4.4,16.0,76.0,184.03,140.07
2018,8,29,18,15,200.0,20.0,4.1,15.55,43.0,104.66,64.5
2018,8,29,18,30,57.0,8.0,3.8,15.1,10.0,23.98,0.0
2018,8,29,18,45,28.5,4.0,3.55,14.6,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,30,5,45,25.5,5.5,1.35,12.75,7.0,5.41,0.0
2018,8,30,6,0,50.0,11.0,1.5,13.2,14.0,8.23,0.0
2018,8,30,6,15,39.5,13.0,1.65,13.65,17.0,11.13,3.98
2018,8,30,6,30,29.0,15.0,1.8,14.1,20.0,12.66,5.59
2018,8,30,6,45,23.0,19.0,1.9,14.55,24.0,17.69,10.19
2018,8,30,7,0,17.0,23.0,2.0,15.0,28.0,22.59,13.53
2018,8,30,7,15,8.5,29.5,1.95,15.25,32.0,29.26,19.06
2018,8,30,7,30,0.0,36.0,1.9,15.5,36.0,34.76,23.95
2018,8,30,7,45,0.0,44.5,1.8,15.75,44.5,42.98,30.77
2018,8,30,8,0,0.0,53.0,1.7,16.0,53.0,51.21,37.52
2018,8,30,8,15,2.0,83.5,1.7,16.45,84.5,81.31,62.21
2018,8,30,8,30,4.0,114.0,1.7,16.9,116.0,110.77,85.93
2018,8,30,8,45,12.0,143.5,1.65,17.3,151.0,141.56,110.27
2018,8,30,9,0,20.0,173.0,1.6,17.7,186.0,170.38,132.74
2018,8,30,9,15,19.0,188.5,1.65,18.2,201.5,188.44,146.45
2018,8,30,9,30,18.0,204.0,1.7,18.7,217.0,203.68,157.82
2018,8,30,9,45,28.0,247.0,1.75,19.15,268.0,247.43,191.25
2018,8,30,10,0,38.0,290.0,1.8,19.6,319.0,294.95,226.94
2018,8,30,10,15,55.0,314.0,1.9,20.0,357.5,330.76,253.6
2018,8,30,10,30,72.0,338.0,2.0,20.4,396.0,368.03,281.17
2018,8,30,10,45,162.0,324.5,2.15,20.85,459.5,422.46,323.31
2018,8,30,11,0,252.0,311.0,2.3,21.3,523.0,482.86,369.4
2018,8,30,11,15,379.0,266.0,2.45,21.6,590.5,548.31,420.17
2018,8,30,11,30,506.0,221.0,2.6,21.9,658.0,619.1,474.18
2018,8,30,11,45,543.5,246.0,2.75,22.2,718.0,688.47,523.14
2018,8,30,12,0,581.0,271.0,2.9,22.5,778.0,758.05,571.48
2018,8,30,12,15,721.5,210.5,2.95,22.7,839.0,831.98,625.13
2018,8,30,12,30,862.0,150.0,3.0,22.9,900.0,904.43,673.68
2018,8,30,12,45,897.0,128.5,3.1,23.05,901.5,920.96,684.72
2018,8,30,13,0,932.0,107.0,3.2,23.2,903.0,937.7,696.47
2018,8,30,13,15,929.0,105.5,3.3,23.25,885.5,937.94,697.54
2018,8,30,13,30,926.0,104.0,3.4,23.3,868.0,934.97,696.72
2018,8,30,13,45,922.0,102.5,3.45,23.3,843.5,927.95,693.1
2018,8,30,14,0,918.0,101.0,3.5,23.3,819.0,917.8,687.51
2018,8,30,14,15,910.5,99.0,3.55,23.15,787.0,901.02,677.91
2018,8,30,14,30,903.0,97.0,3.6,23.0,755.0,881.35,666.41
2018,8,30,14,45,893.5,94.5,3.65,22.85,717.0,856.7,651.47
2018,8,30,15,0,884.0,92.0,3.7,22.7,679.0,829.49,634.72
2018,8,30,15,15,869.0,90.0,3.7,22.7,635.5,796.08,612.9
2018,8,30,15,30,854.0,88.0,3.7,22.7,592.0,760.77,589.6
