Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,20,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,10,6,15,90.5,11.5,0.95,9.3,16.0,11.3,0.0
2018,10,10,6,30,181.0,23.0,1.1,9.8,32.0,18.33,0.0
2018,10,10,6,45,314.0,33.5,1.2,10.3,71.5,26.53,16.92
2018,10,10,7,0,447.0,44.0,1.3,10.8,111.0,33.25,23.93
2018,10,10,7,15,526.0,51.0,1.25,11.2,158.5,36.43,27.19
2018,10,10,7,30,605.0,58.0,1.2,11.6,206.0,40.64,31.14
2018,10,10,7,45,655.0,63.0,1.2,11.95,255.0,80.59,42.74
2018,10,10,8,0,705.0,68.0,1.2,12.3,304.0,128.59,73.61
2018,10,10,8,15,740.5,71.0,1.05,12.9,351.5,173.67,108.42
2018,10,10,8,30,776.0,74.0,0.9,13.5,399.0,221.67,148.63
2018,10,10,8,45,802.5,76.0,0.8,14.05,443.5,269.1,189.82
2018,10,10,9,0,829.0,78.0,0.7,14.6,488.0,317.97,231.95
2018,10,10,9,15,849.5,78.5,0.75,15.2,527.0,364.55,272.08
2018,10,10,9,30,870.0,79.0,0.8,15.8,566.0,414.4,313.7
2018,10,10,9,45,887.5,78.5,0.8,16.45,600.0,458.82,349.82
2018,10,10,10,0,905.0,78.0,0.8,17.1,634.0,502.7,384.42
2018,10,10,10,15,913.0,78.5,0.85,17.7,659.5,541.89,414.98
2018,10,10,10,30,921.0,79.0,0.9,18.3,685.0,579.37,443.47
2018,10,10,10,45,926.0,80.0,0.95,18.9,703.5,613.73,468.95
2018,10,10,11,0,931.0,81.0,1.0,19.5,722.0,645.84,492.24
2018,10,10,11,15,933.5,81.0,1.05,19.95,732.0,672.99,511.87
2018,10,10,11,30,936.0,81.0,1.1,20.4,742.0,697.46,529.32
2018,10,10,11,45,936.5,81.5,1.15,20.8,744.5,718.29,543.31
2018,10,10,12,0,937.0,82.0,1.2,21.2,747.0,736.16,555.04
2018,10,10,12,15,934.5,82.5,1.3,21.35,741.5,748.89,564.4
2018,10,10,12,30,932.0,83.0,1.4,21.5,736.0,758.45,571.76
2018,10,10,12,45,927.0,83.0,1.5,21.65,722.0,762.52,575.47
2018,10,10,13,0,922.0,83.0,1.6,21.8,708.0,763.38,577.14
2018,10,10,13,15,915.5,81.5,1.75,21.8,686.5,758.38,575.65
2018,10,10,13,30,909.0,80.0,1.9,21.8,665.0,750.25,572.04
2018,10,10,13,45,899.5,79.0,2.0,21.8,636.5,737.43,564.81
2018,10,10,14,0,890.0,78.0,2.1,21.8,608.0,721.73,555.58
2018,10,10,14,15,876.5,76.5,2.3,21.6,573.0,699.93,543.0
2018,10,10,14,30,863.0,75.0,2.5,21.4,538.0,675.64,528.39
2018,10,10,14,45,844.5,73.0,2.65,21.2,497.5,645.2,508.57
2018,10,10,15,0,826.0,71.0,2.8,21.0,457.0,616.36,488.49
2018,10,10,15,15,801.0,68.0,2.8,21.0,412.0,577.33,459.36
2018,10,10,15,30,776.0,65.0,2.8,21.0,367.0,537.27,428.79
2018,10,10,15,45,738.0,61.5,3.15,20.15,318.5,488.72,392.88
2018,10,10,16,0,700.0,58.0,3.5,19.3,270.0,440.62,355.54
2018,10,10,16,15,641.5,54.0,3.6,18.5,221.0,382.85,308.33
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,330.84,263.82
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,261.79,204.26
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,199.56,148.17
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,114.94,50.99
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,35.26,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,8.36,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,13.29,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,24.69,15.2
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,36.4,26.67
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,41.61,31.79
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,47.24,37.02
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,82.95,56.44
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,114.04,83.08
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,140.23,103.52
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,167.85,125.92
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,217.3,161.17
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,286.31,213.56
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,338.85,254.69
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,403.31,304.72
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,446.83,338.6
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,492.78,372.66
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,531.82,403.28
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,569.31,432.1
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,603.91,458.15
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,636.46,482.23
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,663.94,502.72
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,688.88,521.19
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,709.15,536.12
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,726.57,548.3
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,740.31,558.27
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,751.0,566.27
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,755.44,570.11
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,756.7,571.92
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,752.94,570.73
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,746.08,567.5
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,733.48,559.86
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,717.97,550.29
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,696.36,537.17
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,672.22,522.16
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,641.91,501.99
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,613.13,481.77
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,574.39,453.13
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,534.64,423.07
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,485.62,385.61
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,437.05,347.24
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,378.15,299.5
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,324.88,254.48
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,256.55,196.41
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,195.18,141.52
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,110.75,35.55
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,33.61,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,9.34,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,15.59,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,22.02,12.71
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,28.07,19.2
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,31.16,22.31
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,37.47,28.09
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,75.27,38.51
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,121.09,65.92
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,166.91,100.55
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,215.41,140.9
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,263.94,183.06
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,317.09,228.88
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,364.53,269.91
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,412.21,310.2
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,457.44,347.64
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,502.06,383.53
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,542.73,415.81
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,581.67,445.97
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,616.5,472.32
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,649.03,496.41
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,677.84,517.81
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,703.95,536.94
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,725.38,552.05
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,743.79,564.64
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,756.98,573.66
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,766.92,580.54
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,771.63,583.91
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,773.03,585.14
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,770.05,583.81
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,763.82,580.36
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,751.37,572.34
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,735.88,562.31
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,713.95,548.31
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,689.34,532.38
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,658.99,511.91
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,626.59,488.69
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,587.58,459.82
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,550.88,431.87
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,502.17,394.64
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,453.64,356.29
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,396.68,310.84
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,342.03,265.22
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,272.54,206.43
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,213.89,152.49
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,120.87,18.95
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,39.28,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,8.85,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,17.69,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,21.65,12.22
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,26.92,18.17
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,29.14,20.51
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,31.42,22.69
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,68.6,31.97
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,119.81,62.73
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,168.2,99.32
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,218.69,141.64
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,269.17,185.88
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,320.39,230.75
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,368.36,272.72
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,415.9,313.27
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,460.65,350.48
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,504.1,385.43
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,544.56,417.24
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,583.15,446.67
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,617.77,472.38
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,650.0,495.66
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,678.43,516.61
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,704.06,535.22
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,725.46,550.0
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,743.77,562.11
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,756.84,571.41
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,766.63,578.58
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,771.17,581.97
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,772.35,583.22
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,768.58,581.91
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,761.54,578.45
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,748.63,570.97
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,732.66,561.4
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,710.81,547.76
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,686.3,532.17
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,656.08,512.12
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,623.83,489.34
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,584.45,459.98
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,543.97,429.05
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,498.88,395.32
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,450.63,357.69
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,392.57,310.55
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,337.05,263.4
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,266.73,203.0
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,202.84,143.45
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,115.91,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,37.78,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,17.69,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,20.5,11.08
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,28.13,19.3
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,31.2,22.46
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,34.26,25.37
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,68.26,32.99
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,115.27,59.58
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,168.41,100.01
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,220.22,143.55
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,270.41,187.87
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,321.61,233.25
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,371.32,277.2
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,420.8,319.91
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,466.77,358.76
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,511.58,395.47
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,553.53,429.11
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,593.72,460.42
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,630.81,488.78
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,665.6,514.75
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,694.45,535.87
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,720.43,554.51
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,742.59,569.38
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,761.59,581.31
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,774.73,589.8
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,784.47,596.06
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,789.71,599.21
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,791.48,600.12
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,788.03,598.16
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,781.18,594.01
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,769.41,586.57
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,754.41,577.0
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,732.36,562.75
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,707.5,546.52
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,676.55,525.65
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,643.38,502.0
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,603.52,472.6
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,562.37,441.43
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,514.15,403.53
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,466.15,364.42
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,410.28,320.01
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,353.65,272.83
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,282.12,212.32
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,216.87,150.26
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,114.46,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,31.55,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,17.69,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,21.02,11.18
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,25.33,16.76
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,27.19,18.82
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,29.16,20.73
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,66.28,31.39
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,115.14,58.43
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,164.76,95.35
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,216.35,138.44
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,267.21,183.04
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,318.72,228.25
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,367.99,271.27
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,416.69,312.59
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,462.46,350.21
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,506.86,385.32
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,548.45,417.45
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,588.13,446.96
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,623.53,472.74
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,656.46,495.96
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,685.32,515.18
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,711.3,531.79
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,733.16,545.39
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,751.83,555.96
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,765.34,565.61
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,775.48,573.15
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,780.1,576.44
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,781.27,577.6
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,777.42,576.81
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,770.19,573.85
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,757.38,567.05
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,741.4,558.12
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,719.69,545.62
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,695.24,531.07
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,664.22,510.97
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,631.04,488.29
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,591.25,459.28
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,550.25,428.55
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,502.84,392.27
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,455.65,354.77
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,400.8,311.23
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,345.23,264.95
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,272.58,203.6
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,206.64,139.47
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,100.6,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,7.86,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,16.71,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,20.69,10.59
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,25.51,16.97
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,27.81,19.45
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,30.16,21.75
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,60.16,28.04
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,111.47,56.89
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,160.54,93.16
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,211.7,135.87
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,262.04,180.22
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,313.07,225.34
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,361.21,267.81
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,408.95,308.86
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,454.26,346.67
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,498.26,382.06
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,538.8,414.47
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,577.39,444.47
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,612.52,470.86
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,645.24,494.77
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,673.85,515.67
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,699.63,534.14
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,719.98,548.48
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,737.15,559.45
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,749.53,566.77
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,758.58,571.89
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,763.39,574.72
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,764.83,575.41
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,760.98,573.07
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,753.83,568.65
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,740.27,559.68
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,723.63,548.71
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,701.68,535.27
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,677.05,519.88
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,646.45,498.66
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,613.83,475.42
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,574.18,446.38
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,533.46,415.71
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,484.85,378.25
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,439.71,341.92
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,380.28,295.26
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,323.71,248.43
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,251.78,187.69
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,186.02,122.09
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,89.21,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,14.74,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,18.63,8.52
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,26.72,17.98
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,29.85,21.28
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,32.98,24.32
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,59.13,29.55
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,104.77,53.5
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,152.17,87.9
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,205.71,131.78
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,254.12,173.62
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,303.42,216.33
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,350.94,257.38
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,398.19,297.12
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,442.84,333.96
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,486.41,368.83
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,526.5,399.85
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,564.82,428.55
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,599.32,453.63
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,631.5,476.34
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,659.7,495.28
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,685.16,511.79
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,705.64,523.8
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,723.06,532.94
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,735.99,539.25
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,745.69,543.5
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,750.55,544.07
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,752.12,543.47
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,748.13,542.56
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,740.9,540.54
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,727.55,534.74
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,711.18,526.9
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,689.27,515.71
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,664.76,501.98
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,633.82,482.53
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,600.95,460.89
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,561.19,432.17
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,523.71,404.2
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,474.62,368.16
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,426.0,330.85
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,366.56,283.91
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,310.05,236.99
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,237.49,175.82
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,175.59,110.55
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,76.16,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,14.74,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,19.82,8.78
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,26.5,17.67
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,31.49,22.66
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,34.07,25.21
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,57.69,29.79
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,102.79,52.73
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,149.28,85.9
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,198.3,125.68
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,249.57,169.32
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,298.23,210.72
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,345.21,251.02
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,391.96,290.2
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,436.2,326.46
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,479.41,360.84
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,519.71,392.65
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,558.3,422.37
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,592.39,448.18
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,624.2,471.79
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,651.58,490.75
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,676.24,507.39
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,696.79,521.54
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,714.32,533.35
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,727.09,540.45
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,736.66,545.48
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,741.26,547.39
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,742.6,547.29
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,738.26,543.46
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,730.72,537.68
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,717.46,528.88
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,701.21,518.27
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,679.15,505.66
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,654.55,490.52
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,623.93,471.16
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,591.4,449.78
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,554.44,423.31
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,513.29,393.1
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,464.5,357.84
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,416.25,321.2
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,356.57,274.39
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,299.96,227.63
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,227.82,167.06
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,165.29,97.83
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,71.67,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,13.76,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,18.53,7.12
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,24.84,16.12
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,30.73,21.92
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,34.27,25.34
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,55.25,29.07
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,99.92,50.98
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,145.69,83.02
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,194.08,122.02
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,245.61,165.99
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,294.59,208.23
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,341.37,248.93
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,387.92,288.66
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,432.23,325.59
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,475.5,360.63
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,514.89,391.73
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,552.54,420.62
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,586.91,446.13
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,619.02,469.3
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,646.23,488.53
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,670.74,505.39
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,690.83,519.29
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,707.92,530.89
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,720.09,538.44
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,729.07,543.7
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,732.08,545.02
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,731.84,544.32
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,728.05,542.29
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,721.13,538.28
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,708.03,529.72
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,691.99,519.29
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,669.88,504.86
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,645.3,488.13
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,613.92,466.35
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,583.93,445.04
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,543.74,416.06
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,502.69,385.63
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,453.33,348.51
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,404.63,310.44
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,344.77,263.57
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,288.08,216.83
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,219.77,159.15
2018,10,19,17,0,346.0,26.0,1.0,20.3,50.0,151.99,82.02
2018,10,19,17,15,186.0,14.5,1.05,19.45,26.0,65.23,0.0
2018,10,19,17,30,26.0,3.0,1.1,18.6,2.0,0.0,0.0
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
