Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.5,5.7,10.05,4.5,4.42,0.0
2018,11,29,7,30,0.0,9.0,5.9,10.1,9.0,8.68,0.17
2018,11,29,7,45,0.0,16.0,6.05,10.2,16.0,15.43,7.72
2018,11,29,8,0,0.0,23.0,6.2,10.3,23.0,22.19,14.13
2018,11,29,8,15,0.0,31.0,6.3,10.35,31.0,29.92,21.33
2018,11,29,8,30,0.0,39.0,6.4,10.4,39.0,37.66,26.93
2018,11,29,8,45,0.0,27.5,6.5,10.5,27.5,26.54,17.37
2018,11,29,9,0,0.0,16.0,6.6,10.6,16.0,15.43,7.74
2018,11,29,9,15,25.0,30.5,6.5,10.65,39.5,33.14,21.98
2018,11,29,9,30,50.0,45.0,6.4,10.7,63.0,53.12,38.29
2018,11,29,9,45,56.5,72.5,6.35,10.75,94.5,82.46,63.42
2018,11,29,10,0,63.0,100.0,6.3,10.8,126.0,112.27,88.83
2018,11,29,10,15,31.5,66.5,6.15,10.75,79.5,74.38,57.51
2018,11,29,10,30,0.0,33.0,6.0,10.7,33.0,31.87,21.74
2018,11,29,10,45,0.0,52.5,5.9,10.7,52.5,50.73,37.86
2018,11,29,11,0,0.0,72.0,5.8,10.7,72.0,69.62,53.89
2018,11,29,11,15,0.5,68.5,5.8,10.75,69.0,66.45,51.14
2018,11,29,11,30,1.0,65.0,5.8,10.8,66.0,63.3,48.43
2018,11,29,11,45,15.5,80.0,5.75,10.9,88.0,85.34,67.18
2018,11,29,12,0,30.0,95.0,5.7,11.0,110.0,107.57,86.08
2018,11,29,12,15,161.5,147.5,5.65,11.15,228.5,231.24,190.51
2018,11,29,12,30,293.0,200.0,5.6,11.3,347.0,355.75,293.36
2018,11,29,12,45,165.5,150.5,5.55,11.45,233.0,238.97,196.92
2018,11,29,13,0,38.0,101.0,5.5,11.6,119.0,119.67,96.4
2018,11,29,13,15,183.0,118.5,5.4,11.65,201.0,221.57,183.55
2018,11,29,13,30,328.0,136.0,5.3,11.7,283.0,322.67,268.15
2018,11,29,13,45,403.0,125.5,5.2,11.75,295.5,350.69,291.56
2018,11,29,14,0,478.0,115.0,5.1,11.8,308.0,376.13,312.68
2018,11,29,14,15,311.0,90.0,4.75,11.65,211.5,260.48,216.71
2018,11,29,14,30,144.0,65.0,4.4,11.5,115.0,141.92,116.64
2018,11,29,14,45,180.0,73.0,4.05,11.35,129.0,166.19,137.15
2018,11,29,15,0,216.0,81.0,3.7,11.2,143.0,189.1,155.82
2018,11,29,15,15,251.0,62.5,3.7,11.2,124.0,185.38,151.6
2018,11,29,15,30,286.0,44.0,3.7,11.2,105.0,175.6,141.54
2018,11,29,15,45,365.5,40.0,2.9,10.55,100.0,193.4,152.84
2018,11,29,16,0,445.0,36.0,2.1,9.9,95.0,205.49,156.57
2018,11,29,16,15,330.5,28.5,2.1,9.5,63.0,148.42,102.44
2018,11,29,16,30,216.0,21.0,2.1,9.1,31.0,88.8,0.0
2018,11,29,16,45,108.0,10.5,2.05,8.75,15.5,35.79,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,45,2.0,0.5,1.3,3.6,0.5,0.0,0.0
2018,11,30,7,0,4.0,1.0,1.3,3.6,1.0,0.0,0.0
2018,11,30,7,15,4.0,9.5,1.45,4.4,9.5,9.34,0.0
2018,11,30,7,30,4.0,18.0,1.6,5.2,18.0,17.38,5.48
2018,11,30,7,45,2.0,30.5,1.8,6.0,30.5,29.1,19.89
2018,11,30,8,0,0.0,43.0,2.0,6.8,43.0,40.67,31.02
2018,11,30,8,15,3.0,59.0,2.15,7.25,59.5,55.01,44.41
2018,11,30,8,30,6.0,75.0,2.3,7.7,76.0,69.85,55.03
2018,11,30,8,45,110.5,95.5,2.5,8.2,128.5,92.03,69.96
2018,11,30,9,0,215.0,116.0,2.7,8.7,181.0,125.96,93.63
2018,11,30,9,15,333.0,117.0,2.7,9.1,231.0,155.47,113.48
2018,11,30,9,30,451.0,118.0,2.7,9.5,281.0,196.65,144.48
2018,11,30,9,45,537.0,112.5,2.7,9.9,323.0,232.7,173.6
2018,11,30,10,0,623.0,107.0,2.7,10.3,365.0,274.23,208.03
2018,11,30,10,15,697.5,98.5,2.7,10.7,403.0,313.67,241.44
2018,11,30,10,30,772.0,90.0,2.7,11.1,441.0,358.1,278.93
2018,11,30,10,45,812.5,84.5,2.7,11.45,466.5,393.12,309.21
2018,11,30,11,0,853.0,79.0,2.7,11.8,492.0,428.32,339.25
2018,11,30,11,15,866.0,77.5,2.7,12.0,504.5,455.24,362.66
2018,11,30,11,30,879.0,76.0,2.7,12.2,517.0,480.81,384.54
2018,11,30,11,45,892.5,73.5,2.7,12.4,523.0,502.79,403.23
2018,11,30,12,0,906.0,71.0,2.7,12.6,529.0,522.53,419.82
2018,11,30,12,15,907.0,70.0,2.7,12.65,525.0,535.05,430.77
2018,11,30,12,30,908.0,69.0,2.7,12.7,521.0,544.76,439.33
2018,11,30,12,45,907.5,67.0,2.75,12.8,509.5,549.77,444.16
2018,11,30,13,0,907.0,65.0,2.8,12.9,498.0,551.86,446.55
2018,11,30,13,15,898.5,63.5,2.7,12.85,478.5,547.31,443.42
2018,11,30,13,30,890.0,62.0,2.6,12.8,459.0,539.89,437.89
2018,11,30,13,45,877.0,60.5,2.55,12.8,432.5,527.35,428.23
2018,11,30,14,0,864.0,59.0,2.5,12.8,406.0,512.22,416.31
2018,11,30,14,15,844.0,57.0,2.4,12.65,374.0,490.6,399.06
2018,11,30,14,30,824.0,55.0,2.3,12.5,342.0,466.94,379.77
2018,11,30,14,45,795.0,52.5,2.15,12.35,304.5,438.99,356.38
2018,11,30,15,0,766.0,50.0,2.0,12.2,267.0,407.56,329.58
2018,11,30,15,15,722.0,47.0,2.0,12.2,227.0,368.28,295.92
2018,11,30,15,30,678.0,44.0,2.0,12.2,187.0,329.15,261.32
2018,11,30,15,45,608.5,39.0,1.5,10.8,146.0,278.96,217.55
2018,11,30,16,0,539.0,34.0,1.0,9.4,105.0,231.24,174.47
2018,11,30,16,15,406.5,27.0,1.05,8.8,69.0,169.52,116.12
2018,11,30,16,30,274.0,20.0,1.1,8.2,33.0,103.18,0.0
2018,11,30,16,45,137.0,10.0,1.15,7.65,16.5,42.01,0.0
2018,11,30,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,2.85,7.35,3.0,2.95,0.0
2018,12,1,7,30,1.0,6.0,3.0,7.7,6.0,5.78,0.0
2018,12,1,7,45,0.5,10.5,3.15,8.05,10.5,10.12,3.13
2018,12,1,8,0,0.0,15.0,3.3,8.4,15.0,14.46,7.32
2018,12,1,8,15,0.0,20.5,3.2,8.65,20.5,19.77,12.3
2018,12,1,8,30,0.0,26.0,3.1,8.9,26.0,25.09,16.21
2018,12,1,8,45,0.5,35.0,3.05,9.1,35.0,33.82,23.84
2018,12,1,9,0,1.0,44.0,3.0,9.3,44.0,42.61,31.44
2018,12,1,9,15,2.0,49.5,3.25,9.5,50.0,48.14,36.13
2018,12,1,9,30,3.0,55.0,3.5,9.7,56.0,53.75,40.85
2018,12,1,9,45,3.0,81.0,3.7,9.9,82.0,78.82,62.28
2018,12,1,10,0,3.0,107.0,3.9,10.1,108.0,103.38,83.04
2018,12,1,10,15,129.5,131.0,4.1,10.2,189.5,164.28,131.54
2018,12,1,10,30,256.0,155.0,4.3,10.3,271.0,234.94,188.78
2018,12,1,10,45,487.5,130.5,4.45,10.45,361.5,309.18,248.18
2018,12,1,11,0,719.0,106.0,4.6,10.6,452.0,396.3,318.84
2018,12,1,11,15,388.5,129.0,4.7,10.7,316.5,294.39,239.71
2018,12,1,11,30,58.0,152.0,4.8,10.8,181.0,173.61,141.06
2018,12,1,11,45,364.0,131.5,4.9,10.95,314.5,304.99,250.89
2018,12,1,12,0,670.0,111.0,5.0,11.1,448.0,444.35,365.08
2018,12,1,12,15,611.0,127.0,4.95,11.15,432.5,441.47,362.98
2018,12,1,12,30,552.0,143.0,4.9,11.2,417.0,433.47,356.9
2018,12,1,12,45,430.0,161.5,4.9,11.3,372.0,394.34,325.12
2018,12,1,13,0,308.0,180.0,4.9,11.4,327.0,348.76,287.67
2018,12,1,13,15,567.5,128.5,4.8,11.35,385.5,440.97,364.88
2018,12,1,13,30,827.0,77.0,4.7,11.3,444.0,522.71,431.96
2018,12,1,13,45,677.0,94.5,4.65,11.3,383.5,461.05,381.7
2018,12,1,14,0,527.0,112.0,4.6,11.3,323.0,395.87,328.45
2018,12,1,14,15,647.5,89.0,4.5,11.15,327.5,429.29,356.1
2018,12,1,14,30,768.0,66.0,4.4,11.0,332.0,452.75,374.61
2018,12,1,14,45,719.5,64.5,4.3,10.8,292.0,415.65,343.37
2018,12,1,15,0,671.0,63.0,4.2,10.6,252.0,380.11,312.89
2018,12,1,15,15,606.0,59.0,4.2,10.6,210.0,333.47,272.63
2018,12,1,15,30,541.0,55.0,4.2,10.6,168.0,288.32,232.79
2018,12,1,15,45,504.5,47.0,3.5,9.75,134.0,251.3,198.8
2018,12,1,16,0,468.0,39.0,2.8,8.9,100.0,215.21,164.35
2018,12,1,16,15,338.0,30.0,2.65,8.3,65.5,151.25,104.05
2018,12,1,16,30,208.0,21.0,2.5,7.7,31.0,85.77,0.0
2018,12,1,16,45,104.0,10.5,2.3,7.1,15.5,34.66,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,12,2,6,45,14.5,1.5,0.5,1.85,1.0,0.0,0.0
2018,12,2,7,0,29.0,3.0,0.5,1.8,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.5,0.55,2.0,23.5,13.27,0.0
2018,12,2,7,30,347.0,24.0,0.6,2.2,45.0,19.7,4.64
2018,12,2,7,45,466.0,30.0,0.6,2.4,83.0,25.06,16.46
2018,12,2,8,0,585.0,36.0,0.6,2.6,121.0,28.59,20.54
2018,12,2,8,15,650.0,40.0,0.55,3.1,162.5,30.21,22.37
2018,12,2,8,30,715.0,44.0,0.5,3.6,204.0,53.36,27.15
2018,12,2,8,45,757.0,47.0,0.4,4.05,244.5,92.84,46.86
2018,12,2,9,0,799.0,50.0,0.3,4.5,285.0,135.17,76.45
2018,12,2,9,15,823.5,52.5,0.35,5.1,321.0,179.48,112.85
2018,12,2,9,30,848.0,55.0,0.4,5.7,357.0,221.66,149.64
2018,12,2,9,45,864.5,57.0,0.45,6.25,388.0,261.85,185.96
2018,12,2,10,0,881.0,59.0,0.5,6.8,419.0,301.55,221.89
2018,12,2,10,15,894.0,60.0,0.65,7.25,444.0,338.5,255.74
2018,12,2,10,30,907.0,61.0,0.8,7.7,469.0,374.26,288.13
2018,12,2,10,45,915.5,62.0,0.95,8.1,487.0,406.92,317.58
2018,12,2,11,0,924.0,63.0,1.1,8.5,505.0,437.73,344.95
2018,12,2,11,15,928.5,63.0,1.2,8.85,515.5,463.81,367.94
2018,12,2,11,30,933.0,63.0,1.3,9.2,526.0,487.49,388.57
2018,12,2,11,45,935.0,62.5,1.4,9.5,529.0,506.98,405.62
2018,12,2,12,0,937.0,62.0,1.5,9.8,532.0,523.75,420.21
2018,12,2,12,15,936.0,61.5,1.55,9.95,527.5,536.21,431.18
2018,12,2,12,30,935.0,61.0,1.6,10.1,523.0,545.74,439.66
2018,12,2,12,45,914.0,64.5,1.7,10.25,507.0,546.15,441.11
2018,12,2,13,0,893.0,68.0,1.8,10.4,491.0,543.48,440.02
2018,12,2,13,15,901.5,63.5,1.75,10.3,476.0,544.85,441.7
2018,12,2,13,30,910.0,59.0,1.7,10.2,461.0,543.23,440.84
2018,12,2,13,45,896.5,57.5,1.7,10.15,434.5,530.49,431.29
2018,12,2,14,0,883.0,56.0,1.7,10.1,408.0,515.11,419.46
2018,12,2,14,15,863.0,54.0,1.5,9.7,375.5,493.46,402.01
2018,12,2,14,30,843.0,52.0,1.3,9.3,343.0,469.72,382.43
2018,12,2,14,45,759.5,56.5,1.1,8.9,297.0,424.26,345.24
2018,12,2,15,0,676.0,61.0,0.9,8.5,251.0,379.0,307.68
2018,12,2,15,15,669.0,52.5,0.9,8.5,216.5,349.84,282.3
2018,12,2,15,30,662.0,44.0,0.9,8.5,182.0,320.89,255.73
2018,12,2,15,45,613.0,38.5,0.9,7.75,144.0,278.44,218.04
2018,12,2,16,0,564.0,33.0,0.9,7.0,106.0,237.27,179.81
2018,12,2,16,15,409.0,26.0,0.9,6.6,68.5,164.36,112.06
2018,12,2,16,30,254.0,19.0,0.9,6.2,31.0,96.16,0.0
2018,12,2,16,45,127.0,9.5,0.95,5.85,15.5,38.97,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,3,6,45,14.5,1.5,1.2,-0.9,1.0,0.0,0.0
2018,12,3,7,0,29.0,3.0,1.2,-0.9,2.0,0.0,0.0
2018,12,3,7,15,37.5,10.0,1.35,-0.15,11.0,9.83,0.0
2018,12,3,7,30,46.0,17.0,1.5,0.6,20.0,14.46,0.71
2018,12,3,7,45,90.0,32.0,1.65,1.4,43.0,26.57,17.69
2018,12,3,8,0,134.0,47.0,1.8,2.2,66.0,38.3,29.32
2018,12,3,8,15,89.0,65.0,1.85,2.85,79.5,54.87,44.96
2018,12,3,8,30,44.0,83.0,1.9,3.5,93.0,74.16,58.96
2018,12,3,8,45,80.0,99.0,1.95,4.15,121.0,91.06,71.53
2018,12,3,9,0,116.0,115.0,2.0,4.8,149.0,114.14,89.26
2018,12,3,9,15,166.0,128.5,1.95,5.55,183.5,140.52,109.35
2018,12,3,9,30,216.0,142.0,1.9,6.3,218.0,168.72,131.42
2018,12,3,9,45,511.5,107.0,1.9,7.1,308.5,216.83,162.08
2018,12,3,10,0,807.0,72.0,1.9,7.9,399.0,288.62,215.11
2018,12,3,10,15,851.5,67.0,1.95,8.15,430.5,327.36,249.64
2018,12,3,10,30,896.0,62.0,2.0,8.4,462.0,368.89,286.3
2018,12,3,10,45,810.0,83.5,2.1,8.65,456.0,384.27,303.39
2018,12,3,11,0,724.0,105.0,2.2,8.9,450.0,393.33,314.29
2018,12,3,11,15,599.5,138.5,2.25,9.0,428.5,392.71,316.63
2018,12,3,11,30,475.0,172.0,2.3,9.1,407.0,383.26,310.86
2018,12,3,11,45,504.0,166.0,2.35,9.25,416.5,402.56,327.41
2018,12,3,12,0,533.0,160.0,2.4,9.4,426.0,421.26,343.23
2018,12,3,12,15,664.0,126.5,2.4,9.45,455.0,464.37,378.72
2018,12,3,12,30,795.0,93.0,2.4,9.5,484.0,505.9,412.69
2018,12,3,12,45,700.0,112.5,2.4,9.6,451.0,484.3,395.77
2018,12,3,13,0,605.0,132.0,2.4,9.7,418.0,459.26,376.13
2018,12,3,13,15,710.0,104.5,2.4,9.7,427.0,488.21,400.34
2018,12,3,13,30,815.0,77.0,2.4,9.7,436.0,513.0,420.72
2018,12,3,13,45,673.5,98.0,2.35,9.75,383.5,460.23,378.3
2018,12,3,14,0,532.0,119.0,2.3,9.8,331.0,403.91,332.92
2018,12,3,14,15,408.0,124.0,2.15,9.6,279.0,343.25,283.74
2018,12,3,14,30,284.0,129.0,2.0,9.4,227.0,279.38,231.27
2018,12,3,14,45,159.5,107.5,1.9,9.15,161.5,189.37,156.53
2018,12,3,15,0,35.0,86.0,1.8,8.9,96.0,103.82,84.09
2018,12,3,15,15,17.5,61.0,1.8,8.9,66.0,69.08,54.26
2018,12,3,15,30,0.0,36.0,1.8,8.9,36.0,34.76,24.52
2018,12,3,15,45,0.0,27.5,1.7,7.8,27.5,26.54,17.31
2018,12,3,16,0,0.0,19.0,1.6,6.7,19.0,18.33,9.98
2018,12,3,16,15,21.5,14.0,1.6,6.3,15.0,22.13,11.29
2018,12,3,16,30,43.0,9.0,1.6,5.9,11.0,25.93,0.0
2018,12,3,16,45,21.5,4.5,1.6,5.5,5.5,9.42,0.0
2018,12,3,17,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.95,3.35,3.0,2.95,0.0
2018,12,4,7,30,0.0,6.0,3.1,3.6,6.0,5.78,0.0
2018,12,4,7,45,0.0,10.0,3.2,3.85,10.0,9.64,2.68
2018,12,4,8,0,0.0,14.0,3.3,4.1,14.0,13.5,6.59
2018,12,4,8,15,0.0,18.0,3.35,4.6,18.0,17.36,10.3
2018,12,4,8,30,0.0,22.0,3.4,5.1,22.0,21.22,13.07
2018,12,4,8,45,0.0,35.5,3.4,5.65,35.5,34.27,24.59
2018,12,4,9,0,0.0,49.0,3.4,6.2,49.0,47.33,36.03
2018,12,4,9,15,1.0,69.5,3.45,6.9,70.0,67.11,53.1
2018,12,4,9,30,2.0,90.0,3.5,7.6,91.0,86.47,69.58
2018,12,4,9,45,5.0,104.5,3.6,8.3,106.5,100.95,81.59
2018,12,4,10,0,8.0,119.0,3.7,9.0,122.0,115.72,93.75
2018,12,4,10,15,4.0,104.5,3.65,9.45,106.0,101.64,81.62
2018,12,4,10,30,0.0,90.0,3.6,9.9,90.0,86.88,68.93
2018,12,4,10,45,0.0,95.0,3.5,10.3,95.0,91.71,72.83
2018,12,4,11,0,0.0,100.0,3.4,10.7,100.0,96.55,76.73
2018,12,4,11,15,0.0,103.5,3.25,10.95,103.5,99.97,79.46
2018,12,4,11,30,0.0,107.0,3.1,11.2,107.0,103.41,82.21
2018,12,4,11,45,3.0,119.0,2.95,11.4,120.5,116.47,93.06
2018,12,4,12,0,6.0,131.0,2.8,11.6,134.0,129.72,104.04
2018,12,4,12,15,13.0,156.5,2.6,11.65,163.0,158.34,127.8
2018,12,4,12,30,20.0,182.0,2.4,11.7,192.0,187.49,151.8
2018,12,4,12,45,18.5,177.0,2.15,11.75,186.0,182.44,147.57
2018,12,4,13,0,17.0,172.0,1.9,11.8,180.0,177.3,143.37
2018,12,4,13,15,14.5,164.0,1.75,11.65,170.5,168.55,136.35
2018,12,4,13,30,12.0,156.0,1.6,11.5,161.0,159.73,129.26
2018,12,4,13,45,8.5,137.5,1.4,11.35,141.0,139.61,112.76
2018,12,4,14,0,5.0,119.0,1.2,11.2,121.0,119.41,96.08
2018,12,4,14,15,2.5,105.0,1.3,10.7,106.0,104.28,83.71
2018,12,4,14,30,0.0,91.0,1.4,10.2,91.0,89.14,71.16
2018,12,4,14,45,0.0,80.5,1.5,9.75,80.5,78.8,62.55
2018,12,4,15,0,0.0,70.0,1.6,9.3,70.0,68.44,53.78
2018,12,4,15,15,0.0,55.5,1.6,9.3,55.5,53.86,41.14
2018,12,4,15,30,0.0,41.0,1.6,9.3,41.0,39.6,28.67
2018,12,4,15,45,0.0,32.5,1.5,8.3,32.5,31.38,21.43
2018,12,4,16,0,0.0,24.0,1.4,7.3,24.0,23.16,14.05
2018,12,4,16,15,3.0,16.0,1.45,6.9,16.0,16.34,7.08
2018,12,4,16,30,6.0,8.0,1.5,6.5,8.0,9.37,0.0
2018,12,4,16,45,3.0,4.0,1.5,6.15,4.0,4.63,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,15,91.0,8.0,2.75,5.2,13.0,7.86,0.0
2018,12,5,7,30,182.0,16.0,2.8,5.3,26.0,12.17,0.0
2018,12,5,7,45,279.0,21.5,2.85,5.4,52.0,15.5,7.58
2018,12,5,8,0,376.0,27.0,2.9,5.5,78.0,18.71,11.2
2018,12,5,8,15,221.5,22.5,2.9,5.7,55.0,14.13,7.28
2018,12,5,8,30,67.0,18.0,2.9,5.9,32.0,14.21,5.85
2018,12,5,8,45,33.5,26.0,2.9,6.1,33.0,26.52,16.52
2018,12,5,9,0,0.0,34.0,2.9,6.3,34.0,32.82,23.29
2018,12,5,9,15,0.5,65.5,2.85,6.65,65.5,63.32,49.89
2018,12,5,9,30,1.0,97.0,2.8,7.0,97.0,92.6,75.07
2018,12,5,9,45,48.0,127.0,2.75,7.4,146.0,129.71,104.91
2018,12,5,10,0,95.0,157.0,2.7,7.8,195.0,170.39,137.84
2018,12,5,10,15,114.0,167.5,2.7,8.2,216.0,190.65,154.45
2018,12,5,10,30,133.0,178.0,2.7,8.6,237.0,212.04,172.06
2018,12,5,10,45,67.5,154.0,2.7,9.0,184.0,171.77,139.61
2018,12,5,11,0,2.0,130.0,2.7,9.4,131.0,125.9,101.75
2018,12,5,11,15,4.5,135.5,2.65,9.8,137.5,132.47,107.09
2018,12,5,11,30,7.0,141.0,2.6,10.2,144.0,139.18,112.48
2018,12,5,11,45,48.0,173.0,2.55,10.55,196.5,190.37,154.87
2018,12,5,12,0,89.0,205.0,2.5,10.9,249.0,243.03,197.89
2018,12,5,12,15,153.5,207.5,2.4,11.05,282.5,282.11,229.83
2018,12,5,12,30,218.0,210.0,2.3,11.2,316.0,320.54,261.09
2018,12,5,12,45,219.5,200.0,2.2,11.4,305.0,314.51,256.26
2018,12,5,13,0,221.0,190.0,2.1,11.6,294.0,311.19,253.72
2018,12,5,13,15,124.0,170.5,2.05,11.55,228.5,238.82,194.88
2018,12,5,13,30,27.0,151.0,2.0,11.5,163.0,165.46,134.16
2018,12,5,13,45,49.0,153.0,1.95,11.45,173.0,179.76,146.61
2018,12,5,14,0,71.0,155.0,1.9,11.4,183.0,193.97,158.69
2018,12,5,14,15,38.5,126.0,1.8,11.2,141.0,147.2,119.81
2018,12,5,14,30,6.0,97.0,1.7,11.0,99.0,98.22,78.64
2018,12,5,14,45,43.0,91.0,1.6,10.8,103.0,112.4,91.01
2018,12,5,15,0,80.0,85.0,1.5,10.6,107.0,126.92,103.21
2018,12,5,15,15,103.5,80.5,1.5,10.6,104.5,131.6,106.56
2018,12,5,15,30,127.0,76.0,1.5,10.6,102.0,135.46,108.66
2018,12,5,15,45,106.5,60.0,1.3,9.55,78.5,107.87,84.6
2018,12,5,16,0,86.0,44.0,1.1,8.5,55.0,80.93,60.75
2018,12,5,16,15,56.0,29.5,1.15,8.05,35.5,53.85,34.86
2018,12,5,16,30,26.0,15.0,1.2,7.6,16.0,24.24,0.0
2018,12,5,16,45,13.0,7.5,1.2,7.15,8.0,10.38,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,6,7,15,133.0,10.0,1.85,3.1,17.0,9.83,0.0
2018,12,6,7,30,266.0,20.0,2.2,3.6,34.0,16.27,0.0
2018,12,6,7,45,392.5,27.5,2.55,4.1,69.5,21.14,12.32
2018,12,6,8,0,519.0,35.0,2.9,4.6,105.0,28.25,19.82
2018,12,6,8,15,580.0,40.5,2.9,5.05,143.5,31.27,22.97
2018,12,6,8,30,641.0,46.0,2.9,5.5,182.0,45.97,26.38
2018,12,6,8,45,626.5,55.0,2.9,5.95,210.0,80.78,43.03
2018,12,6,9,0,612.0,64.0,2.9,6.4,238.0,116.4,69.04
2018,12,6,9,15,709.0,59.5,2.85,7.0,286.0,156.81,98.54
2018,12,6,9,30,806.0,55.0,2.8,7.6,334.0,201.53,134.26
2018,12,6,9,45,828.0,57.0,2.75,8.25,365.5,243.82,172.35
2018,12,6,10,0,850.0,59.0,2.7,8.9,397.0,283.54,208.52
2018,12,6,10,15,863.0,60.0,2.65,9.35,421.5,319.37,241.64
2018,12,6,10,30,876.0,61.0,2.6,9.8,446.0,354.1,273.31
2018,12,6,10,45,884.0,62.0,2.5,10.3,464.0,385.7,301.72
2018,12,6,11,0,892.0,63.0,2.4,10.8,482.0,415.52,327.93
2018,12,6,11,15,897.0,63.5,2.35,11.1,493.0,441.63,350.89
2018,12,6,11,30,902.0,64.0,2.3,11.4,504.0,465.5,371.49
2018,12,6,11,45,903.5,64.5,2.25,11.65,508.0,485.39,388.53
2018,12,6,12,0,905.0,65.0,2.2,11.9,512.0,502.66,403.12
2018,12,6,12,15,904.0,64.5,2.25,12.05,508.0,515.0,414.03
2018,12,6,12,30,903.0,64.0,2.3,12.2,504.0,524.52,422.52
2018,12,6,12,45,898.5,63.5,2.3,12.35,492.5,529.4,427.03
2018,12,6,13,0,894.0,63.0,2.3,12.5,481.0,531.4,429.12
2018,12,6,13,15,885.0,62.0,2.3,12.55,462.5,527.66,426.76
2018,12,6,13,30,876.0,61.0,2.3,12.6,444.0,521.11,422.05
2018,12,6,13,45,863.0,59.5,2.3,12.6,418.5,509.26,413.07
2018,12,6,14,0,850.0,58.0,2.3,12.6,393.0,494.87,401.84
2018,12,6,14,15,830.5,56.5,2.2,12.45,362.0,474.9,385.81
2018,12,6,14,30,811.0,55.0,2.1,12.3,331.0,455.09,369.42
2018,12,6,14,45,783.0,52.0,2.0,12.15,295.0,425.75,345.06
2018,12,6,15,0,755.0,49.0,1.9,12.0,259.0,395.15,318.99
2018,12,6,15,15,712.0,46.0,1.9,12.0,220.0,357.33,286.44
2018,12,6,15,30,669.0,43.0,1.9,12.0,181.0,319.59,252.93
2018,12,6,15,45,600.0,38.0,1.45,10.5,141.0,270.72,210.36
2018,12,6,16,0,531.0,33.0,1.0,9.0,101.0,224.23,168.38
2018,12,6,16,15,389.5,25.5,1.05,8.6,65.0,160.37,107.66
2018,12,6,16,30,248.0,18.0,1.1,8.2,29.0,92.68,0.0
2018,12,6,16,45,124.0,9.0,1.15,7.75,14.5,37.5,0.0
2018,12,6,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,15,61.0,9.5,0.85,2.85,12.5,9.34,0.0
2018,12,7,7,30,122.0,19.0,0.8,3.2,25.0,14.97,0.0
2018,12,7,7,45,187.5,32.0,0.75,3.6,51.5,24.87,15.37
2018,12,7,8,0,253.0,45.0,0.7,4.0,78.0,34.38,25.42
2018,12,7,8,15,282.5,57.5,0.75,4.35,107.0,43.13,33.91
2018,12,7,8,30,312.0,70.0,0.8,4.7,136.0,57.21,41.24
2018,12,7,8,45,429.0,73.5,0.8,5.05,183.0,83.62,52.98
2018,12,7,9,0,546.0,77.0,0.8,5.4,230.0,119.68,74.99
2018,12,7,9,15,490.0,94.5,0.8,5.75,245.5,151.85,104.03
2018,12,7,9,30,434.0,112.0,0.8,6.1,261.0,178.81,130.2
2018,12,7,9,45,437.0,123.0,0.75,6.4,284.5,208.42,156.47
2018,12,7,10,0,440.0,134.0,0.7,6.7,308.0,237.54,182.29
2018,12,7,10,15,445.5,142.0,0.7,7.25,327.5,264.12,205.58
2018,12,7,10,30,451.0,150.0,0.7,7.8,347.0,290.17,228.06
2018,12,7,10,45,612.0,119.5,0.75,8.35,399.0,336.88,264.63
2018,12,7,11,0,773.0,89.0,0.8,8.9,451.0,390.91,307.3
2018,12,7,11,15,844.0,76.5,0.8,9.6,480.0,429.33,338.02
2018,12,7,11,30,915.0,64.0,0.8,10.3,509.0,469.19,369.49
2018,12,7,11,45,917.5,64.0,0.75,11.0,512.5,489.35,385.29
2018,12,7,12,0,920.0,64.0,0.7,11.7,516.0,506.89,398.74
2018,12,7,12,15,918.5,63.5,0.75,12.15,512.0,519.25,409.1
2018,12,7,12,30,917.0,63.0,0.8,12.6,508.0,528.74,417.06
2018,12,7,12,45,913.0,62.0,0.85,13.0,496.5,533.53,421.39
2018,12,7,13,0,909.0,61.0,0.9,13.4,485.0,535.38,423.32
2018,12,7,13,15,900.5,60.0,0.95,13.45,466.5,532.0,421.7
2018,12,7,13,30,892.0,59.0,1.0,13.5,448.0,525.76,417.74
2018,12,7,13,45,879.0,58.0,1.05,13.5,423.0,514.46,409.79
2018,12,7,14,0,866.0,57.0,1.1,13.5,398.0,500.58,399.58
2018,12,7,14,15,845.5,55.5,1.05,13.3,366.5,480.04,383.63
2018,12,7,14,30,825.0,54.0,1.0,13.1,335.0,457.47,365.69
2018,12,7,14,45,795.5,52.0,0.95,12.9,299.0,430.61,343.86
2018,12,7,15,0,766.0,50.0,0.9,12.7,263.0,400.33,318.69
2018,12,7,15,15,723.0,46.5,0.9,12.7,223.0,361.81,286.28
2018,12,7,15,30,680.0,43.0,0.9,12.7,183.0,323.33,252.84
2018,12,7,15,45,559.5,40.5,0.9,11.3,138.5,258.23,199.31
2018,12,7,16,0,439.0,38.0,0.9,9.9,94.0,201.94,151.61
2018,12,7,16,15,318.5,27.5,0.9,9.5,60.0,141.05,94.36
2018,12,7,16,30,198.0,17.0,0.9,9.1,26.0,78.42,0.0
2018,12,7,16,45,99.0,8.5,0.95,8.7,13.0,31.2,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,8,7,15,137.0,9.5,1.0,2.3,16.0,9.34,0.0
2018,12,8,7,30,274.0,19.0,1.0,2.8,32.0,15.56,0.0
2018,12,8,7,45,404.5,27.0,0.95,3.3,68.0,20.96,11.88
2018,12,8,8,0,535.0,35.0,0.9,3.8,104.0,28.6,20.18
2018,12,8,8,15,605.0,40.0,1.05,4.3,144.5,31.1,22.9
2018,12,8,8,30,675.0,45.0,1.2,4.8,185.0,42.09,25.31
2018,12,8,8,45,719.0,48.5,1.35,5.3,224.5,79.55,40.02
2018,12,8,9,0,763.0,52.0,1.5,5.8,264.0,120.15,66.13
2018,12,8,9,15,793.5,54.0,1.65,6.55,300.5,160.22,97.52
2018,12,8,9,30,824.0,56.0,1.8,7.3,337.0,201.6,132.98
2018,12,8,9,45,845.5,57.5,1.95,8.0,368.5,243.94,170.97
2018,12,8,10,0,867.0,59.0,2.1,8.7,400.0,283.68,207.16
2018,12,8,10,15,868.0,62.5,2.15,9.2,422.0,318.89,240.08
2018,12,8,10,30,869.0,66.0,2.2,9.7,444.0,352.24,270.86
2018,12,8,10,45,889.5,64.5,2.3,10.2,465.5,385.86,300.94
2018,12,8,11,0,910.0,63.0,2.4,10.7,487.0,418.36,329.54
2018,12,8,11,15,906.5,66.0,2.4,10.95,496.5,443.95,352.4
2018,12,8,11,30,903.0,69.0,2.4,11.2,506.0,466.93,372.59
2018,12,8,11,45,912.5,67.0,2.4,11.45,511.5,488.16,390.91
2018,12,8,12,0,922.0,65.0,2.4,11.7,517.0,507.0,406.96
2018,12,8,12,15,917.5,65.5,2.35,11.8,512.5,519.04,417.45
2018,12,8,12,30,913.0,66.0,2.3,11.9,508.0,528.17,425.41
2018,12,8,12,45,893.0,69.0,2.3,11.95,493.0,529.12,427.02
2018,12,8,13,0,873.0,72.0,2.3,12.0,478.0,528.21,426.96
2018,12,8,13,15,820.5,78.0,2.25,12.0,448.0,510.05,413.21
2018,12,8,13,30,768.0,84.0,2.2,12.0,418.0,489.26,397.24
2018,12,8,13,45,808.0,73.5,2.15,11.95,407.0,495.84,402.78
2018,12,8,14,0,848.0,63.0,2.1,11.9,396.0,499.05,405.19
2018,12,8,14,15,827.5,61.5,1.9,11.65,365.0,479.0,388.78
2018,12,8,14,30,807.0,60.0,1.7,11.4,334.0,456.9,370.45
2018,12,8,14,45,777.0,57.0,1.5,11.15,297.5,426.96,345.46
2018,12,8,15,0,747.0,54.0,1.3,10.9,261.0,395.8,318.83
2018,12,8,15,15,701.5,50.0,1.3,10.9,221.0,356.2,285.13
2018,12,8,15,30,656.0,46.0,1.3,10.9,181.0,316.76,250.53
2018,12,8,15,45,583.5,41.0,1.15,9.55,141.0,267.06,207.76
2018,12,8,16,0,511.0,36.0,1.0,8.2,101.0,223.36,168.41
2018,12,8,16,15,368.0,27.5,1.05,7.75,65.0,155.65,104.82
2018,12,8,16,30,225.0,19.0,1.1,7.3,29.0,87.28,0.0
2018,12,8,16,45,112.5,9.5,1.15,6.8,14.5,35.28,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,2.75,2.5,2.46,0.0
2018,12,9,7,30,0.0,5.0,0.7,2.9,5.0,4.82,0.0
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,8.67,1.52
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,12.53,5.7
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,15.91,9.02
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,19.29,11.45
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,36.21,26.48
2018,12,9,9,0,0.0,55.0,1.5,4.5,55.0,53.14,41.42
2018,12,9,9,15,26.0,85.5,1.5,4.85,94.5,83.64,66.83
2018,12,9,9,30,52.0,116.0,1.5,5.2,134.0,116.9,94.34
2018,12,9,9,45,44.0,117.0,1.55,5.5,133.0,119.28,96.65
2018,12,9,10,0,36.0,118.0,1.6,5.8,132.0,120.69,98.11
2018,12,9,10,15,19.0,96.0,1.6,6.0,103.5,97.41,78.61
2018,12,9,10,30,2.0,74.0,1.6,6.2,75.0,72.21,57.23
2018,12,9,10,45,1.5,80.0,1.65,6.45,80.5,77.9,62.06
2018,12,9,11,0,1.0,86.0,1.7,6.7,86.0,83.53,66.76
2018,12,9,11,15,0.5,86.0,1.85,6.7,86.0,83.37,66.57
2018,12,9,11,30,0.0,86.0,2.0,6.7,86.0,83.17,66.37
2018,12,9,11,45,0.0,70.5,2.1,6.7,70.5,68.16,53.46
2018,12,9,12,0,0.0,55.0,2.2,6.7,55.0,53.15,40.53
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,81.01,64.55
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,109.07,88.56
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,132.11,108.21
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,155.56,128.14
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,122.18,99.92
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,88.75,71.47
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,104.42,85.33
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,118.25,97.49
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,133.3,110.55
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,148.7,123.79
2018,12,9,14,45,36.5,94.5,1.65,5.85,106.5,113.1,93.18
2018,12,9,15,0,12.0,72.0,1.5,5.7,75.0,75.81,60.9
2018,12,9,15,15,6.5,65.0,1.5,5.7,66.5,66.62,52.83
2018,12,9,15,30,1.0,58.0,1.5,5.7,58.0,57.8,44.94
2018,12,9,15,45,0.5,44.0,1.15,5.15,44.0,43.41,32.14
2018,12,9,16,0,0.0,30.0,0.8,4.6,30.0,28.97,19.21
2018,12,9,16,15,5.5,21.0,0.8,4.35,21.0,21.91,11.5
2018,12,9,16,30,11.0,12.0,0.8,4.1,12.0,14.57,0.0
